,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2012/8/26 12:00,38.4,37.3,38.9,39.8,38.1,38.9,2.9,2,2.46E-03,6.54E-04,2.05E-03,7.75E-04
2012/8/26 13:00,38.4,37.3,38.9,39.7,38.1,38.9,2.9,2,2.25E-03,6.74E-04,2.09E-03,7.83E-04
2012/8/26 14:00,38.4,37.3,38.8,39.7,38.1,38.9,2.9,2,1.89E-03,6.70E-04,2.14E-03,7.60E-04
2012/8/26 15:00,38.4,37.3,38.8,39.7,38,38.8,2.9,2,2.02E-03,6.58E-04,1.75E-03,7.84E-04
2012/8/26 16:00,38.4,37.3,38.8,39.7,38,38.8,2.9,2,2.00E-03,6.47E-04,2.41E-03,7.69E-04
2012/8/26 17:00,38.4,37.3,38.8,39.7,38,38.8,2.9,2,1.93E-03,6.52E-04,2.31E-03,7.81E-04
2012/8/26 18:00,38.4,37.3,38.8,39.7,38.1,38.8,2.9,2,2.02E-03,6.61E-04,2.46E-03,7.44E-04
2012/8/26 19:00,38.4,37.2,38.8,39.7,38.1,38.8,2.9,2,1.87E-03,6.56E-04,2.30E-03,7.22E-04
2012/8/26 20:00,38.3,37.2,38.8,39.7,38,38.8,2.9,2,1.74E-03,6.76E-04,1.87E-03,7.13E-04
2012/8/26 21:00,38.3,37.2,38.8,39.7,38,38.8,2.9,2,2.36E-03,6.40E-04,1.96E-03,7.74E-04
2012/8/26 22:00,38.3,37.2,38.8,39.7,38,38.8,2.9,2,2.07E-03,6.52E-04,2.07E-03,7.50E-04
2012/8/26 23:00,38.3,37.2,38.8,39.6,38,38.8,2.9,2,2.21E-03,6.41E-04,2.21E-03,7.64E-04
2012/8/27 0:00,38.3,37.2,38.8,39.6,38,38.8,2.9,2,2.52E-03,6.52E-04,2.26E-03,7.02E-04
2012/8/27 1:00,38.3,37.2,38.8,39.6,38,38.8,2.9,2,2.50E-03,6.34E-04,2.48E-03,7.30E-04
2012/8/27 2:00,38.2,37.1,38.8,39.6,37.9,38.7,2.9,2,1.67E-03,6.55E-04,2.31E-03,7.47E-04
2012/8/27 3:00,38.2,37.1,38.7,39.5,37.9,38.7,2.9,2,1.74E-03,6.56E-04,2.31E-03,7.43E-04
2012/8/27 4:00,38.2,37.1,38.7,39.5,37.9,38.7,2.9,2,2.30E-03,6.33E-04,1.87E-03,7.47E-04
2012/8/27 5:00,38.2,37.1,38.7,39.5,37.9,38.7,2.9,2,2.05E-03,6.52E-04,2.25E-03,6.90E-04
2012/8/27 6:00,38.2,37.1,38.7,39.5,37.9,38.7,2.9,2,2.13E-03,6.46E-04,1.72E-03,7.01E-04
2012/8/27 7:00,38.1,37,38.6,39.5,37.8,38.6,2.9,2,1.72E-03,6.41E-04,1.96E-03,7.04E-04
2012/8/27 8:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.48E-03,6.21E-04,2.38E-03,7.35E-04
2012/8/27 9:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.10E-03,6.31E-04,2.22E-03,7.33E-04
2012/8/27 10:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.22E-03,6.21E-04,2.69E-03,6.79E-04
2012/8/27 11:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.26E-03,6.28E-04,1.86E-03,7.44E-04
2012/8/27 12:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.07E-03,6.37E-04,2.15E-03,7.33E-04
2012/8/27 13:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.19E-03,6.73E-04,1.80E-03,7.31E-04
2012/8/27 14:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.21E-03,6.37E-04,2.30E-03,6.94E-04
2012/8/27 15:00,38.1,37,38.5,39.4,37.8,38.5,2.9,2,2.36E-03,6.08E-04,2.40E-03,7.09E-04
2012/8/27 16:00,38.1,37,38.5,39.4,37.8,38.6,2.9,2,1.84E-03,6.37E-04,1.96E-03,7.26E-04
2012/8/27 17:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.10E-03,6.21E-04,2.05E-03,7.30E-04
2012/8/27 18:00,38.1,37,38.6,39.4,37.8,38.6,2.9,2,2.00E-03,6.24E-04,2.01E-03,6.87E-04
2012/8/27 19:00,38.1,36.9,38.6,39.4,37.8,38.6,2.9,2,2.08E-03,6.23E-04,1.63E-03,7.39E-04
2012/8/27 20:00,38.1,36.9,38.6,39.4,37.8,38.6,2.9,2.1,2.19E-03,6.19E-04,2.20E-03,7.16E-04
2012/8/27 21:00,38,36.9,38.6,39.4,37.8,38.6,2.9,2.1,2.25E-03,6.12E-04,2.32E-03,7.14E-04
2012/8/27 22:00,38,36.9,38.5,39.3,37.8,38.5,2.9,2.1,2.13E-03,6.16E-04,1.93E-03,7.16E-04
2012/8/27 23:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,2.03E-03,6.31E-04,2.14E-03,7.17E-04
2012/8/28 0:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,1.93E-03,6.08E-04,2.08E-03,7.05E-04
2012/8/28 1:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,2.00E-03,6.25E-04,2.12E-03,7.00E-04
2012/8/28 2:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,2.08E-03,6.20E-04,1.83E-03,7.22E-04
2012/8/28 3:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,2.22E-03,6.11E-04,1.81E-03,7.18E-04
2012/8/28 4:00,37.9,36.9,38.5,39.3,37.7,38.4,2.9,2,2.17E-03,6.02E-04,2.00E-03,7.20E-04
2012/8/28 5:00,38,36.9,38.5,39.3,37.7,38.5,2.9,2,1.87E-03,6.24E-04,2.29E-03,7.03E-04
2012/8/28 6:00,37.9,36.8,38.4,39.3,37.6,38.4,2.9,2,2.18E-03,6.02E-04,1.70E-03,7.31E-04
2012/8/28 7:00,37.9,36.8,38.5,39.3,37.6,38.4,2.9,2,2.06E-03,6.00E-04,2.28E-03,6.98E-04
2012/8/28 8:00,37.9,36.8,38.4,39.2,37.6,38.4,2.9,2,2.04E-03,5.93E-04,2.20E-03,6.98E-04
2012/8/28 9:00,37.9,36.8,38.4,39.2,37.7,38.4,2.9,2,1.85E-03,6.06E-04,2.07E-03,7.05E-04
2012/8/28 10:00,37.9,36.8,38.4,39.2,37.6,38.4,2.9,2,1.88E-03,6.05E-04,2.11E-03,6.48E-04
2012/8/28 11:00,37.9,36.8,38.4,39.2,37.6,38.4,2.9,2,2.37E-03,5.82E-04,1.84E-03,7.10E-04
2012/8/28 12:00,37.9,36.8,38.4,39.2,37.6,38.3,2.9,2,2.10E-03,6.02E-04,2.28E-03,6.90E-04
2012/8/28 13:00,37.9,36.8,38.4,39.2,37.6,38.4,2.9,2,1.90E-03,6.00E-04,1.91E-03,6.70E-04
2012/8/28 14:00,37.9,36.9,38.3,39.2,37.6,38.3,2.9,2,1.78E-03,6.16E-04,2.47E-03,6.88E-04
2012/8/28 15:00,37.9,36.8,38.3,39.2,37.6,38.3,2.9,2,2.06E-03,6.09E-04,2.11E-03,7.01E-04
2012/8/28 16:00,37.9,36.8,38.3,39.1,37.6,38.3,2.9,2,1.94E-03,5.03E-04,1.94E-03,6.96E-04
2012/8/28 17:00,37.9,36.8,38.3,39.1,37.5,38.3,2.9,2,2.26E-03,5.96E-04,1.89E-03,7.03E-04
2012/8/28 18:00,37.9,36.8,38.3,39.2,37.6,38.3,2.9,2,1.85E-03,5.01E-04,1.86E-03,6.85E-04
2012/8/28 19:00,37.9,36.8,38.3,39.2,37.6,38.3,2.9,2,2.02E-03,6.05E-04,2.24E-03,6.77E-04
2012/8/28 20:00,37.8,36.8,38.3,39.1,37.6,38.3,2.9,2,1.90E-03,6.14E-04,2.69E-03,6.83E-04
2012/8/28 21:00,37.8,36.8,38.3,39.2,37.6,38.3,2.9,2,2.20E-03,5.70E-04,2.15E-03,6.76E-04
2012/8/28 22:00,37.8,36.8,38.3,39.1,37.6,38.3,2.9,2,2.15E-03,6.09E-04,2.07E-03,6.96E-04
2012/8/28 23:00,37.9,36.8,38.3,39.1,37.6,38.3,2.9,2.1,1.93E-03,5.85E-04,2.09E-03,6.82E-04
2012/8/29 0:00,37.8,36.8,38.3,39.1,37.6,38.3,2.9,2.1,2.00E-03,5.86E-04,1.91E-03,6.94E-04
2012/8/29 1:00,37.8,36.8,38.3,39.1,37.6,38.3,2.9,2.1,2.05E-03,5.85E-04,1.79E-03,7.00E-04
2012/8/29 2:00,37.8,36.8,38.3,39.1,37.5,38.3,2.9,2.1,2.43E-03,5.71E-04,1.97E-03,7.03E-04
2012/8/29 3:00,37.8,36.7,38.3,39.1,37.5,38.3,2.9,2.1,1.90E-03,6.09E-04,2.40E-03,6.72E-04
2012/8/29 4:00,37.8,36.7,38.2,39.1,37.5,38.2,2.9,2.1,2.28E-03,5.74E-04,2.17E-03,6.49E-04
2012/8/29 5:00,37.8,36.7,38.2,39.1,37.5,38.2,2.9,2.1,2.35E-03,5.79E-04,2.25E-03,6.82E-04
2012/8/29 6:00,37.7,36.7,38.2,39.1,37.5,38.2,2.9,2,2.15E-03,5.75E-04,2.18E-03,6.71E-04
2012/8/29 7:00,37.7,36.6,38.2,39,37.4,38.2,2.9,2,2.21E-03,5.80E-04,2.11E-03,6.80E-04
2012/8/29 8:00,37.7,36.7,38.1,39,37.4,38.1,2.9,2,1.84E-03,5.84E-04,2.02E-03,6.64E-04
2012/8/29 9:00,37.6,36.6,38.1,39,37.4,38.2,2.9,2,2.41E-03,5.89E-04,2.27E-03,6.79E-04
2012/8/29 10:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2,2.36E-03,5.72E-04,1.79E-03,6.96E-04
2012/8/29 11:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,2.22E-03,5.72E-04,2.22E-03,6.88E-04
2012/8/29 12:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,1.79E-03,5.83E-04,2.32E-03,6.62E-04
2012/8/29 13:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2,2.18E-03,5.93E-04,2.26E-03,6.36E-04
2012/8/29 14:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2,2.55E-03,5.50E-04,1.94E-03,6.92E-04
2012/8/29 15:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,1.87E-03,5.94E-04,1.97E-03,6.73E-04
2012/8/29 16:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2,2.01E-03,5.79E-04,2.20E-03,6.60E-04
2012/8/29 17:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,2.35E-03,5.61E-04,1.82E-03,6.46E-04
2012/8/29 18:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,2.05E-03,5.76E-04,1.92E-03,6.79E-04
2012/8/29 19:00,37.7,36.6,38.1,38.9,37.4,38.1,2.9,2,2.16E-03,5.80E-04,1.83E-03,6.73E-04
2012/8/29 20:00,37.7,36.6,38.1,39,37.4,38.1,2.9,2.1,2.21E-03,5.77E-04,2.23E-03,6.68E-04
2012/8/29 21:00,37.6,36.6,38.1,39,37.4,38.1,2.9,2.1,2.12E-03,5.72E-04,2.39E-03,6.64E-04
2012/8/29 22:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2.1,1.78E-03,5.87E-04,1.72E-03,6.82E-04
2012/8/29 23:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2.1,1.66E-03,5.92E-04,2.06E-03,6.73E-04
2012/8/30 0:00,37.6,36.6,38.1,38.9,37.3,38.1,2.9,2.1,2.10E-03,5.70E-04,2.06E-03,6.60E-04
2012/8/30 1:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2.1,2.30E-03,5.98E-04,1.83E-03,6.85E-04
2012/8/30 2:00,37.6,36.6,38.1,38.9,37.4,38.1,2.9,2.1,2.46E-03,5.73E-04,2.33E-03,6.60E-04
2012/8/30 3:00,37.6,36.6,38.1,38.9,37.3,38.1,2.9,2.1,2.07E-03,5.68E-04,2.46E-03,6.44E-04
2012/8/30 4:00,37.6,36.5,38,38.8,37.3,38.1,2.9,2.1,2.41E-03,5.55E-04,2.29E-03,6.62E-04
2012/8/30 5:00,37.6,36.5,38,38.8,37.3,38,2.9,2.1,2.15E-03,5.76E-04,2.20E-03,6.16E-04
2012/8/30 6:00,37.5,36.5,38,38.8,37.3,38,2.9,2,2.29E-03,5.81E-04,2.48E-03,6.82E-04
2012/8/30 7:00,37.5,36.5,38,38.8,37.3,38,2.9,2,2.59E-03,5.65E-04,2.12E-03,6.72E-04
2012/8/30 8:00,37.5,36.5,38,38.8,37.3,38,2.9,2,2.34E-03,5.69E-04,2.34E-03,6.35E-04
2012/8/30 9:00,37.5,36.5,38,38.8,37.3,38,2.9,2,1.89E-03,5.80E-04,2.17E-03,6.19E-04
2012/8/30 10:00,37.5,36.5,38,38.8,37.3,38,2.9,2,1.76E-03,5.82E-04,2.25E-03,6.23E-04
2012/8/30 11:00,37.5,36.5,38,38.8,37.3,38,2.9,2,1.55E-03,5.80E-04,2.01E-03,6.63E-04
2012/8/30 12:00,37.5,36.5,38,38.8,37.3,38,2.9,2,2.21E-03,5.68E-04,2.07E-03,6.68E-04
2012/8/30 13:00,37.5,36.5,38,38.8,37.3,38,2.9,2,1.98E-03,5.83E-04,2.11E-03,6.68E-04
2012/8/30 14:00,37.5,36.5,38,38.8,37.3,37.9,2.9,2,1.97E-03,5.77E-04,1.92E-03,6.79E-04
2012/8/30 15:00,37.6,36.5,38,38.8,37.3,38,1.9,2.1,1.98E-03,5.85E-04,2.47E-03,6.54E-04
2012/8/30 16:00,37.5,36.5,38,38.8,37.3,38,1.7,2,2.20E-03,5.79E-04,2.40E-03,6.91E-04
2012/8/30 17:00,37.5,36.5,38,38.8,37.3,38,2.5,2,2.46E-03,5.64E-04,2.18E-03,6.62E-04
2012/8/30 18:00,37.5,36.5,37.9,38.7,37.3,38,3,2,1.99E-03,5.85E-04,1.86E-03,6.30E-04
2012/8/30 19:00,37.6,36.5,38,38.8,37.2,38,2.9,1.9,1.83E-03,5.91E-04,2.19E-03,6.33E-04
2012/8/30 20:00,37.6,36.5,38,38.8,37.3,38,2.2,1.9,2.17E-03,5.80E-04,2.23E-03,6.61E-04
2012/8/30 21:00,37.5,36.5,38,38.8,37.3,38,2.1,1.8,2.33E-03,5.67E-04,1.89E-03,6.72E-04
2012/8/30 22:00,37.5,36.5,38,38.8,37.3,38,2,1.7,2.43E-03,5.61E-04,1.97E-03,6.73E-04
2012/8/30 23:00,37.5,36.5,38,38.8,37.3,38,3,1.9,2.41E-03,5.67E-04,2.34E-03,6.63E-04
2012/8/31 0:00,37.5,36.5,38.1,38.8,37.3,38,3,2,2.13E-03,5.60E-04,2.31E-03,6.49E-04
2012/8/31 1:00,37.5,36.5,38.1,38.8,37.3,38,2.9,2,2.35E-03,5.55E-04,2.10E-03,6.58E-04
2012/8/31 2:00,37.6,36.5,38.1,38.8,37.3,38,2.8,2,2.05E-03,5.84E-04,1.90E-03,6.66E-04
2012/8/31 3:00,37.6,36.5,38.1,38.8,37.3,38,2.8,2,2.02E-03,5.59E-04,1.87E-03,6.82E-04
2012/8/31 4:00,37.6,36.5,38.1,38.8,37.3,38,3.1,2.2,2.28E-03,5.62E-04,1.78E-03,6.70E-04
2012/8/31 5:00,37.5,36.5,38,38.8,37.3,38,3,2.2,1.73E-03,5.88E-04,2.27E-03,6.64E-04
2012/8/31 6:00,37.6,36.5,37.9,38.8,37.3,38,3,2.2,2.09E-03,5.78E-04,2.12E-03,6.54E-04
2012/8/31 7:00,37.5,36.5,37.9,38.8,37.3,38,2.9,2.1,1.80E-03,5.94E-04,2.14E-03,6.53E-04
2012/8/31 8:00,37.5,36.5,37.9,38.7,37.2,37.9,2.8,2,2.34E-03,5.69E-04,2.42E-03,6.49E-04
2012/8/31 9:00,37.5,36.5,37.9,38.7,37.2,37.9,2.5,1.9,2.06E-03,5.70E-04,2.03E-03,6.74E-04
2012/8/31 10:00,37.4,36.5,37.9,38.7,37.2,37.9,-,-,2.04E-03,5.58E-04,2.24E-03,6.50E-04
2012/8/31 11:00,37.4,36.5,37.9,38.7,37.2,37.9,3,2,2.16E-03,5.68E-04,1.87E-03,6.82E-04
2012/8/31 12:00,37.4,36.4,37.9,38.7,37.2,37.9,2.8,1.9,1.64E-03,5.88E-04,1.96E-03,6.71E-04
2012/8/31 13:00,37.4,36.5,37.9,38.7,37.2,37.9,2.5,1.9,1.96E-03,5.75E-04,2.06E-03,6.67E-04
2012/8/31 14:00,37.4,36.4,37.9,38.7,37.2,37.9,-,-,2.09E-03,5.63E-04,2.31E-03,6.59E-04
2012/8/31 15:00,37.5,36.5,37.9,38.7,37.2,37.9,3,2,2.01E-03,5.82E-04,1.98E-03,6.30E-04
2012/8/31 16:00,37.4,36.5,37.9,38.7,37.2,37.9,2.9,2,2.28E-03,5.75E-04,1.89E-03,6.73E-04
2012/8/31 17:00,37.4,36.4,37.9,38.7,37.2,37.9,2.8,2,2.18E-03,5.73E-04,1.32E-03,6.56E-04
2012/8/31 18:00,37.4,36.5,37.9,38.7,37.2,37.9,2.8,1.9,2.02E-03,5.70E-04,2.16E-03,6.61E-04
2012/8/31 19:00,37.4,36.4,37.9,38.7,37.2,37.9,2.6,1.9,2.15E-03,5.68E-04,1.96E-03,6.59E-04
2012/8/31 20:00,37.4,36.4,37.9,38.7,37.2,37.9,3,2,1.87E-03,5.74E-04,2.33E-03,6.43E-04
2012/8/31 21:00,37.4,36.4,37.9,38.7,37.2,37.9,2.9,1.8,2.10E-03,5.60E-04,2.33E-03,6.60E-04
2012/8/31 22:00,37.4,36.4,37.9,38.7,37.2,37.9,2.7,1.7,1.85E-03,5.72E-04,2.35E-03,6.71E-04
2012/8/31 23:00,37.4,36.4,37.9,38.7,37.2,37.9,3,2,2.36E-03,5.46E-04,2.30E-03,6.03E-04
2012/9/1 0:00,37.4,36.4,37.9,38.7,37.2,37.9,3,2,2.14E-03,5.63E-04,1.59E-03,6.74E-04
2012/9/1 1:00,37.4,36.3,37.9,38.7,37.2,37.9,2.9,1.8,2.26E-03,5.63E-04,2.25E-03,6.41E-04
2012/9/1 2:00,37.4,36.3,37.9,38.7,37.2,37.9,3,2,2.11E-03,5.68E-04,1.96E-03,6.47E-04
2012/9/1 3:00,37.3,36.3,37.9,38.7,37.2,37.9,2.9,1.9,2.40E-03,5.70E-04,2.10E-03,6.91E-04
2012/9/1 4:00,37.3,36.3,37.8,38.7,37.2,37.9,2.7,1.8,2.01E-03,5.86E-04,2.11E-03,6.59E-04
2012/9/1 5:00,37.3,36.3,37.8,38.6,37.1,37.8,2.5,1.7,1.84E-03,5.67E-04,2.39E-03,6.53E-04
2012/9/1 6:00,37.3,36.3,37.8,38.6,37.1,37.8,2.8,1.9,2.42E-03,5.58E-04,2.04E-03,6.53E-04
2012/9/1 7:00,37.2,36.3,37.8,38.5,37.1,37.8,3,2,2.24E-03,5.58E-04,2.31E-03,5.76E-04
2012/9/1 8:00,37.2,36.3,37.8,38.6,37,37.7,2.7,1.9,2.30E-03,5.64E-04,1.94E-03,6.11E-04
2012/9/1 9:00,37.2,36.2,37.7,38.5,37,37.7,2.8,1.9,2.08E-03,5.67E-04,2.07E-03,6.50E-04
2012/9/1 10:00,37.2,36.2,37.8,38.5,37,37.7,3,2,2.38E-03,5.57E-04,2.14E-03,6.07E-04
2012/9/1 11:00,37.2,36.3,37.7,38.5,37,37.7,3,1.9,1.96E-03,5.70E-04,2.12E-03,6.63E-04
2012/9/1 12:00,37.2,36.3,37.7,38.5,37,37.7,2.9,1.8,1.77E-03,5.69E-04,1.77E-03,6.35E-04
2012/9/1 13:00,37.2,36.2,37.7,38.5,37,37.7,2.9,1.7,2.39E-03,5.60E-04,2.37E-03,6.46E-04
2012/9/1 14:00,37.2,36.2,37.7,38.5,37,37.7,2.9,1.5,2.26E-03,5.53E-04,2.06E-03,6.53E-04
2012/9/1 15:00,37.2,36.3,37.8,38.5,37,37.7,3,2,2.06E-03,5.74E-04,2.31E-03,6.29E-04
2012/9/1 16:00,37.3,36.3,37.8,38.5,37,37.7,3,1.9,2.35E-03,5.60E-04,2.26E-03,6.52E-04
2012/9/1 17:00,37.3,36.3,37.7,38.5,37,37.7,3,1.8,2.10E-03,5.66E-04,2.01E-03,6.49E-04
2012/9/1 18:00,37.3,36.3,37.7,38.5,37,37.7,3,1.7,2.44E-03,5.69E-04,2.16E-03,6.41E-04
2012/9/1 19:00,37.2,36.3,37.7,38.5,37,37.7,3,1.7,2.23E-03,5.39E-04,1.98E-03,6.22E-04
2012/9/1 20:00,37.3,36.3,37.7,38.5,37.1,37.7,3,2,1.90E-03,5.71E-04,1.84E-03,6.51E-04
2012/9/1 21:00,37.3,36.3,37.7,38.5,37,37.7,3,2,2.22E-03,5.41E-04,1.93E-03,6.57E-04
2012/9/1 22:00,37.2,36.3,37.7,38.5,37.1,37.8,2.9,1.8,2.06E-03,5.62E-04,2.05E-03,6.53E-04
2012/9/1 23:00,37.2,36.3,37.7,38.5,37,37.7,3,1.8,1.78E-03,5.70E-04,2.46E-03,6.40E-04
2012/9/2 0:00,37.2,36.3,37.7,38.5,37.1,37.7,3,1.7,2.13E-03,5.60E-04,1.87E-03,6.68E-04
2012/9/2 1:00,37.2,36.3,37.7,38.5,37,37.7,3,1.7,1.97E-03,5.74E-04,2.27E-03,6.39E-04
2012/9/2 2:00,37.2,36.2,37.7,38.5,37,37.7,3,1.7,1.84E-03,5.72E-04,2.14E-03,6.43E-04
2012/9/2 3:00,37.3,36.3,37.7,38.5,37,37.7,2.9,1.7,2.01E-03,5.70E-04,1.75E-03,6.22E-04
2012/9/2 4:00,37.2,36.3,37.7,38.5,37,37.7,2.9,1.7,2.18E-03,5.53E-04,2.29E-03,6.36E-04
2012/9/2 5:00,37.2,36.3,37.7,38.5,37,37.7,2.9,1.6,2.17E-03,5.49E-04,2.08E-03,6.03E-04
2012/9/2 6:00,37.2,36.3,37.7,38.5,37,37.7,3,2,2.12E-03,5.75E-04,2.32E-03,6.43E-04
2012/9/2 7:00,37.2,36.3,37.7,38.5,37,37.7,2.9,2,1.75E-03,5.61E-04,2.36E-03,6.63E-04
2012/9/2 8:00,37.2,36.2,37.7,38.5,37,37.7,2.9,1.9,2.15E-03,5.65E-04,2.04E-03,6.50E-04
2012/9/2 9:00,37.2,36.2,37.7,38.5,37,37.7,2.8,1.9,1.81E-03,5.77E-04,2.28E-03,6.46E-04
2012/9/2 10:00,37.2,36.3,37.7,38.5,37,37.7,2.8,1.8,2.21E-03,5.51E-04,2.50E-03,6.51E-04
2012/9/2 11:00,37.2,36.2,37.7,38.5,37,37.7,2.8,1.8,1.99E-03,5.70E-04,2.33E-03,6.63E-04
2012/9/2 12:00,37.2,36.2,37.7,38.5,37,37.7,2.7,1.8,2.30E-03,5.55E-04,1.95E-03,6.34E-04
2012/9/2 13:00,37.2,36.2,37.7,38.5,37,37.7,2.6,1.8,2.37E-03,5.49E-04,2.45E-03,6.02E-04
2012/9/2 14:00,37.2,36.3,37.7,38.5,37,37.7,2.5,1.8,2.37E-03,5.59E-04,2.28E-03,6.34E-04
2012/9/2 15:00,37.2,36.2,37.7,38.5,37,37.7,2.9,2,2.08E-03,5.53E-04,1.92E-03,6.08E-04
2012/9/2 16:00,37.2,36.3,37.7,38.5,37,37.7,3,2,2.29E-03,5.46E-04,1.78E-03,6.68E-04
2012/9/2 17:00,37.2,36.3,37.7,38.5,37,37.7,3,1.9,2.29E-03,5.42E-04,2.39E-03,6.30E-04
2012/9/2 18:00,37.2,36.3,37.7,38.5,37,37.7,2.9,1.9,2.16E-03,5.60E-04,1.97E-03,6.57E-04
2012/9/2 19:00,37.2,36.3,37.7,38.4,37,37.7,2.9,1.9,2.02E-03,5.59E-04,2.05E-03,6.56E-04
2012/9/2 20:00,37.2,36.3,37.7,38.5,37,37.7,2.9,1.9,2.18E-03,5.56E-04,1.77E-03,6.66E-04
2012/9/2 21:00,37.2,36.2,37.7,38.4,37,37.7,2.9,1.8,1.84E-03,5.59E-04,1.90E-03,6.55E-04
2012/9/2 22:00,37.2,36.2,37.7,38.4,37,37.7,2.9,1.7,2.01E-03,5.77E-04,2.31E-03,6.40E-04
2012/9/2 23:00,37.2,36.2,37.6,38.4,37,37.7,2.9,1.7,2.31E-03,5.53E-04,1.93E-03,6.39E-04
2012/9/3 0:00,37.1,36.2,37.7,38.4,37,37.6,2.9,1.7,1.80E-03,5.74E-04,2.23E-03,6.34E-04
2012/9/3 1:00,37.1,36.2,37.7,38.5,37,37.7,2.9,1.7,2.10E-03,5.62E-04,1.90E-03,6.48E-04
2012/9/3 2:00,37.2,36.2,37.6,38.4,36.9,37.6,2.9,1.7,2.04E-03,5.76E-04,2.14E-03,6.13E-04
2012/9/3 3:00,37.2,36.2,37.7,38.4,37,37.6,2.9,1.7,2.23E-03,5.63E-04,2.52E-03,6.47E-04
2012/9/3 4:00,37.1,36.1,37.6,38.4,36.9,37.6,2.9,1.6,2.18E-03,5.61E-04,2.27E-03,6.40E-04
2012/9/3 5:00,37.1,36.1,37.6,38.4,36.9,37.6,2.9,1.6,2.16E-03,5.57E-04,2.08E-03,6.46E-04
2012/9/3 6:00,37.1,36.1,37.6,38.4,36.9,37.6,2.9,1.6,2.02E-03,5.48E-04,2.48E-03,6.39E-04
2012/9/3 7:00,37.1,36.1,37.6,38.4,36.9,37.6,3,2,1.99E-03,5.62E-04,2.20E-03,6.25E-04
2012/9/3 8:00,37.1,36.1,37.6,38.4,36.9,37.6,3,2,1.47E-03,5.88E-04,1.91E-03,6.29E-04
2012/9/3 9:00,37.1,36.1,37.6,38.4,36.9,37.6,3,2,2.10E-03,5.50E-04,1.95E-03,6.08E-04
2012/9/3 10:00,37.1,36.1,37.6,38.4,36.9,37.6,3,2,2.48E-03,5.68E-04,1.72E-03,6.58E-04
2012/9/3 11:00,37.1,36.1,37.6,38.4,36.9,37.6,3,2,2.17E-03,5.59E-04,2.30E-03,6.33E-04
2012/9/3 12:00,37.1,36.1,37.5,38.3,36.9,37.6,3.1,2,2.02E-03,5.61E-04,2.23E-03,6.49E-04
2012/9/3 13:00,37.1,36.1,37.6,38.3,36.9,37.6,3.2,2,2.18E-03,5.59E-04,1.89E-03,6.35E-04
2012/9/3 14:00,37.1,36.1,37.5,38.3,36.9,37.6,3.2,2,2.09E-03,5.62E-04,1.99E-03,6.41E-04
2012/9/3 15:00,37.1,36.1,37.5,38.3,36.8,37.6,3.2,2,2.46E-03,5.60E-04,1.96E-03,6.10E-04
2012/9/3 16:00,37.1,36.1,37.6,38.3,36.9,37.6,3.2,2,1.88E-03,5.63E-04,2.30E-03,6.45E-04
2012/9/3 17:00,37.1,36.1,37.5,38.3,36.8,37.6,3.2,2,2.22E-03,5.54E-04,2.29E-03,6.45E-04
2012/9/3 18:00,37.1,36.1,37.5,38.3,36.9,37.6,3.2,2,1.97E-03,5.53E-04,2.17E-03,6.34E-04
2012/9/3 19:00,37,36,37.5,38.3,36.8,37.5,3.2,2,2.24E-03,5.56E-04,2.00E-03,6.55E-04
2012/9/3 20:00,37,36,37.5,38.3,36.8,37.5,3.2,2,2.31E-03,5.60E-04,2.10E-03,6.46E-04
2012/9/3 21:00,37,36,37.5,38.3,36.8,37.5,3.2,2,2.24E-03,5.44E-04,2.25E-03,6.45E-04
2012/9/3 22:00,37,36,37.4,38.3,36.8,37.4,3.2,2,2.33E-03,5.44E-04,1.94E-03,6.48E-04
2012/9/3 23:00,36.9,36,37.4,38.2,36.8,37.4,3.2,2,1.53E-03,5.95E-04,2.07E-03,6.56E-04
2012/9/4 0:00,36.9,35.9,37.4,38.2,36.8,37.4,3.2,2,2.21E-03,5.52E-04,2.81E-03,6.21E-04
2012/9/4 1:00,36.9,35.9,37.4,38.2,36.8,37.4,3.2,2,1.01E-03,5.65E-04,2.09E-03,6.41E-04
2012/9/4 2:00,36.9,35.9,37.4,38.2,36.7,37.4,3.2,2,2.08E-03,5.68E-04,2.81E-03,6.08E-04
2012/9/4 3:00,36.9,35.9,37.4,38.2,36.7,37.4,3.2,2,1.96E-03,5.73E-04,2.52E-03,6.14E-04
2012/9/4 4:00,36.8,35.9,37.3,38.1,36.7,37.3,3.2,2,2.25E-03,5.52E-04,2.12E-03,6.50E-04
2012/9/4 5:00,36.8,35.8,37.3,38.1,36.7,37.3,3.2,2,1.60E-03,5.53E-04,1.88E-03,6.46E-04
2012/9/4 6:00,36.8,35.8,37.3,38.1,36.6,37.3,3.1,2,2.43E-03,5.42E-04,2.17E-03,6.56E-04
2012/9/4 7:00,36.8,35.8,37.3,38.1,36.6,37.3,3,2,2.11E-03,5.52E-04,1.94E-03,6.41E-04
2012/9/4 8:00,36.8,35.8,37.2,38,36.6,37.2,3,2,1.89E-03,5.49E-04,1.48E-03,6.63E-04
2012/9/4 9:00,36.8,35.8,37.2,38,36.6,37.2,3.1,2,2.42E-03,5.19E-04,2.13E-03,5.96E-04
2012/9/4 10:00,36.8,35.8,37.2,38,36.6,37.3,3.1,2,2.08E-03,5.47E-04,1.82E-03,6.38E-04
2012/9/4 11:00,36.8,35.8,37.2,38,36.5,37.2,3.1,2,1.74E-03,5.60E-04,2.17E-03,6.39E-04
2012/9/4 12:00,36.8,35.8,37.2,38,36.5,37.2,3.1,2,2.33E-03,7.41E-04,2.58E-03,8.51E-04
2012/9/4 13:00,36.8,35.8,37.3,38,36.5,37.2,3.1,2,ND,1.59E-03,2.57E-03,1.76E-03
2012/9/4 14:00,36.8,35.8,37.3,38,36.6,37.3,3.1,2,ND,2.13E-03,ND,2.41E-03
2012/9/4 15:00,36.8,35.8,37.3,38.1,36.6,37.3,3.1,2,ND,2.50E-03,ND,3.03E-03
2012/9/4 16:00,36.8,35.8,37.3,38.1,36.6,37.3,3.1,2,ND,2.84E-03,ND,3.44E-03
2012/9/4 17:00,36.8,35.8,37.2,38,36.6,37.2,3.1,2,4.29E-03,3.14E-03,ND,3.80E-03
2012/9/4 18:00,36.7,35.7,37.1,37.9,36.5,37.2,3.1,2,3.70E-03,3.18E-03,ND,3.63E-03
2012/9/4 19:00,36.7,35.6,37.1,37.9,36.5,37.1,3.1,2,3.83E-03,2.88E-03,5.40E-03,3.91E-03
2012/9/4 20:00,36.6,35.6,37,37.8,36.4,37,3.1,2,ND,3.15E-03,ND,3.57E-03
2012/9/4 21:00,36.5,35.5,37,37.8,36.3,37,3.1,2,ND,3.09E-03,ND,3.55E-03
2012/9/4 22:00,36.5,35.5,36.9,37.8,36.3,36.9,3.1,2,ND,3.08E-03,ND,3.72E-03
2012/9/4 23:00,36.4,35.4,36.9,37.7,36.3,36.9,3.1,2,2.98E-03,2.80E-03,3.54E-03,3.46E-03
2012/9/5 0:00,36.3,35.3,36.8,37.6,36.2,36.9,3.1,2,ND,3.04E-03,ND,3.69E-03
2012/9/5 1:00,36.3,35.3,36.8,37.6,36.1,36.8,3.1,2,3.02E-03,2.75E-03,ND,3.40E-03
2012/9/5 2:00,36.3,35.3,36.7,37.5,36.1,36.8,3.1,2,ND,2.74E-03,ND,3.40E-03
2012/9/5 3:00,36.2,35.2,36.7,37.5,36.1,36.7,3.1,2,ND,2.97E-03,ND,3.70E-03
2012/9/5 4:00,36.1,35.1,36.7,37.4,36,36.7,3.1,2,ND,2.92E-03,3.79E-03,3.34E-03
2012/9/5 5:00,36.1,35.1,36.6,37.4,36,36.6,3.1,2,3.14E-03,2.90E-03,ND,3.33E-03
2012/9/5 6:00,36.1,35,36.6,37.4,35.9,36.6,3.1,2,�m�c,2.66E-03,�m�c,3.30E-03
2012/9/5 7:00,36,35,36.5,37.3,35.9,36.5,3,1.9,�m�c,2.89E-03,�m�c,3.49E-03
2012/9/5 8:00,36,35,36.5,37.3,35.9,36.5,3,1.9,�m�c,2.87E-03,�m�c,3.46E-03
2012/9/5 9:00,36,35,36.5,37.3,35.9,36.5,3,1.8,�m�c,2.82E-03,�m�c,3.22E-03
2012/9/5 10:00,36,35,36.5,37.3,35.9,36.5,3.1,1.8,3.79E-03,2.78E-03,�m�c,3.20E-03
2012/9/5 11:00,36,35.1,36.6,37.3,35.9,36.6,3.1,1.9,�m�c,2.77E-03,�m�c,3.32E-03
2012/9/5 12:00,36.1,35.1,36.6,37.4,35.9,36.6,3.1,1.8,�m�c,2.78E-03,�m�c,3.17E-03
2012/9/5 13:00,36.1,35.1,36.6,37.4,36,36.6,3.1,1.9,3.28E-03,2.75E-03,ND,3.14E-03
2012/9/5 14:00,36.1,35.2,36.7,37.4,36,36.6,3.1,1.9,�m�c,2.74E-03,ND,3.12E-03
2012/9/5 15:00,36.1,35.2,36.7,37.5,36,36.7,3.1,1.9,�m�c,2.74E-03,ND,3.30E-03
2012/9/5 16:00,36.2,35.2,36.7,37.5,36,36.7,3.1,1.9,�m�c,2.70E-03,ND,3.09E-03
2012/9/5 17:00,36.2,35.2,36.7,37.5,36.1,36.7,3.1,1.9,2.92E-03,2.70E-03,ND,3.29E-03
2012/9/5 18:00,36.2,35.2,36.7,37.5,36.1,36.7,3.1,1.9,�m�c,2.68E-03,ND,3.24E-03
2012/9/5 19:00,36.2,35.2,36.7,37.5,36.1,36.7,3.1,1.9,�m�c,2.67E-03,ND,3.21E-03
2012/9/5 20:00,36.2,35.2,36.7,37.5,36.1,36.7,3.1,1.9,�m�c,2.43E-03,�m�c,3.20E-03
2012/9/5 21:00,36.1,35.1,36.7,37.5,36.1,36.7,3.1,1.9,�m�c,2.62E-03,�m�c,2.97E-03
2012/9/5 22:00,36.2,35.2,36.6,37.4,36,36.7,3.1,1.9,2.94E-03,2.60E-03,�m�c,2.96E-03
2012/9/5 23:00,36.1,35.1,36.6,37.4,36,36.6,3.1,1.9,ND,2.57E-03,ND,3.12E-03
2012/9/6 0:00,36.1,35.1,36.6,37.4,35.9,36.6,3.1,1.9,ND,2.53E-03,ND,3.12E-03
2012/9/6 1:00,36.1,35.1,36.6,37.4,36,36.6,3.1,1.9,ND,2.34E-03,ND,3.11E-03
2012/9/6 2:00,36.1,35.1,36.6,37.4,35.9,36.6,3.1,1.9,ND,2.33E-03,ND,2.87E-03
2012/9/6 3:00,36,35,36.6,37.4,35.9,36.6,3.1,1.9,2.83E-03,2.51E-03,ND,2.87E-03
2012/9/6 4:00,36,35,36.5,37.3,35.9,36.5,3.1,1.9,ND,2.30E-03,ND,3.04E-03
2012/9/6 5:00,36,35,36.5,37.3,35.8,36.5,3.1,1.9,2.40E-03,2.28E-03,ND,3.03E-03
2012/9/6 6:00,35.9,34.9,36.5,37.3,35.8,36.5,3,1.9,ND,2.48E-03,ND,2.99E-03
2012/9/6 7:00,35.9,34.9,36.5,37.3,35.9,36.5,3,1.9,ND,2.47E-03,3.64E-03,2.77E-03
2012/9/6 8:00,35.9,34.9,36.5,37.2,35.8,36.5,3,1.8,ND,2.45E-03,2.80E-03,2.78E-03
2012/9/6 9:00,35.9,34.9,36.5,37.3,35.8,36.5,3,1.7,2.47E-03,2.43E-03,ND,2.95E-03
2012/9/6 10:00,36,34.9,36.5,37.2,35.8,36.5,3,1.7,ND,2.41E-03,ND,2.76E-03
2012/9/6 11:00,36,35,36.5,37.3,35.9,36.5,3,1.7,2.41E-03,2.20E-03,4.19E-03,2.90E-03
2012/9/6 12:00,36,35,36.5,37.2,35.9,36.5,3,1.7,ND,2.39E-03,ND,2.73E-03
2012/9/6 13:00,36,35,36.5,37.3,35.9,36.5,3,1.7,2.24E-03,2.18E-03,ND,2.71E-03
2012/9/6 14:00,36,35,36.6,37.4,35.9,36.6,3,1.7,ND,2.37E-03,ND,2.69E-03
2012/9/6 15:00,36,35,36.6,37.3,35.9,36.6,3,1.7,ND,2.34E-03,ND,2.84E-03
2012/9/6 16:00,36,35,36.5,37.3,35.9,36.5,3,1.7,2.36E-03,2.34E-03,3.55E-03,2.82E-03
2012/9/6 17:00,36,35,36.5,37.3,35.9,36.5,3,1.7,ND,2.32E-03,ND,2.81E-03
2012/9/6 18:00,36,34.9,36.5,37.3,35.8,36.5,3,1.7,2.83E-03,2.32E-03,ND,2.79E-03
2012/9/6 19:00,35.9,34.9,36.5,37.3,35.8,36.5,3,1.7,ND,2.11E-03,ND,2.79E-03
2012/9/6 20:00,35.9,34.9,36.5,37.2,35.8,36.5,3,1.7,ND,2.26E-03,ND,2.60E-03
2012/9/6 21:00,35.9,34.9,36.4,37.2,35.8,36.4,3,1.7,ND,2.27E-03,ND,2.74E-03
2012/9/6 22:00,35.9,34.9,36.4,37.2,35.8,36.4,3,1.7,ND,2.24E-03,ND,2.56E-03
2012/9/6 23:00,35.9,34.8,36.4,37.1,35.8,36.4,3,1.7,ND,2.05E-03,ND,2.54E-03
2012/9/7 0:00,35.8,34.8,36.3,37.1,35.7,36.3,3,1.7,ND,2.22E-03,ND,2.70E-03
2012/9/7 1:00,35.8,34.7,36.3,37.1,35.7,36.3,3,1.7,ND,2.19E-03,ND,2.51E-03
2012/9/7 2:00,35.7,34.7,36.3,37,35.6,36.3,3,1.7,ND,2.20E-03,ND,2.47E-03
2012/9/7 3:00,35.7,34.7,36.2,37,35.6,36.2,3,1.7,2.27E-03,2.17E-03,ND,2.46E-03
2012/9/7 4:00,35.6,34.6,36.2,37,35.5,36.2,3.1,1.7,2.67E-03,1.97E-03,ND,2.42E-03
2012/9/7 5:00,35.6,34.5,36.2,36.9,35.5,36.1,3.1,1.7,ND,2.14E-03,2.89E-03,2.40E-03
2012/9/7 6:00,35.5,34.5,36.1,36.9,35.5,36.1,3.1,1.7,ND,2.11E-03,2.90E-03,2.56E-03
2012/9/7 7:00,35.5,34.5,36.1,36.8,35.5,36.1,3.1,1.7,2.38E-03,1.92E-03,2.78E-03,2.55E-03
2012/9/7 8:00,35.5,34.5,36.1,36.8,35.4,36.1,3,1.7,ND,2.08E-03,ND,2.54E-03
2012/9/7 9:00,35.5,34.5,36.2,36.9,35.5,36.1,3,1.7,ND,2.08E-03,2.79E-03,2.50E-03
2012/9/7 10:00,35.6,34.6,36.2,36.9,35.5,36.1,3,1.7,ND,2.60E-03,3.29E-03,2.34E-03
2012/9/7 11:00,35.6,34.6,36.3,36.9,35.6,36.2,3.1,1.7,2.60E-03,2.05E-03,ND,2.48E-03
2012/9/7 12:00,35.7,34.6,36.3,37,35.6,36.3,3.1,1.7,2.06E-03,2.01E-03,ND,2.30E-03
2012/9/7 13:00,35.7,34.7,36.3,37,35.6,36.3,3.1,1.7,2.96E-03,1.99E-03,ND,2.44E-03
2012/9/7 14:00,35.7,34.7,36.3,37.1,35.7,36.3,3.1,1.7,2.80E-03,1.99E-03,ND,2.27E-03
2012/9/7 15:00,35.8,34.8,36.4,37.1,35.7,36.3,3.1,1.6,ND,2.01E-03,ND,2.34E-03
2012/9/7 16:00,35.8,34.8,36.4,37.1,35.8,36.4,2.9,2,ND,1.99E-03,3.62E-03,2.40E-03
2012/9/7 17:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,2.88E-03,1.97E-03,3.07E-03,2.38E-03
2012/9/7 18:00,35.9,34.9,36.4,37.2,35.8,36.4,2.9,2,3.02E-03,1.80E-03,ND,2.24E-03
2012/9/7 19:00,35.9,34.9,36.4,37.2,35.8,36.4,2.9,2.1,ND,1.95E-03,ND,2.36E-03
2012/9/7 20:00,35.9,34.9,36.4,37.2,35.8,36.4,2.9,2,ND,1.95E-03,ND,2.35E-03
2012/9/7 21:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2,2.00E-03,1.93E-03,ND,2.30E-03
2012/9/7 22:00,35.8,34.8,36.4,37.2,35.7,36.4,2.9,2,2.15E-03,1.92E-03,ND,2.31E-03
2012/9/7 23:00,35.8,34.7,36.3,37.1,35.7,36.4,2.9,2,ND,1.91E-03,ND,2.16E-03
2012/9/8 0:00,35.8,34.7,36.3,37.1,35.6,36.3,2.9,2,2.19E-03,1.88E-03,ND,2.28E-03
2012/9/8 1:00,35.6,34.6,36.2,37,35.6,36.2,2.9,2,2.13E-03,1.86E-03,ND,2.26E-03
2012/9/8 2:00,35.6,34.6,36.2,37,35.6,36.2,2.9,2,3.14E-03,1.84E-03,ND,2.26E-03
2012/9/8 3:00,35.6,34.5,36.1,36.9,35.5,36.1,2.9,2,ND,1.86E-03,3.18E-03,2.08E-03
2012/9/8 4:00,35.5,34.4,36.1,36.8,35.5,36.1,2.9,2,3.02E-03,1.83E-03,2.10E-03,2.07E-03
2012/9/8 5:00,35.5,34.4,36,36.8,35.4,36,2.9,2.1,2.15E-03,1.82E-03,2.31E-03,2.05E-03
2012/9/8 6:00,35.4,34.3,36,36.7,35.3,36,2.9,2,ND,1.82E-03,2.28E-03,2.19E-03
2012/9/8 7:00,35.3,34.3,36,36.7,35.3,35.9,2.9,2,1.92E-03,1.79E-03,3.03E-03,2.01E-03
2012/9/8 8:00,35.3,34.3,36,36.7,35.3,35.9,2.9,2,ND,1.79E-03,2.34E-03,2.14E-03
2012/9/8 9:00,35.3,34.3,36,36.7,35.3,36,2.9,2,1.79E-03,1.78E-03,2.26E-03,2.14E-03
2012/9/8 10:00,35.4,34.3,36,36.7,35.3,36,2.9,2,2.40E-03,1.77E-03,ND,2.09E-03
2012/9/8 11:00,35.4,34.3,36,36.8,35.3,36,2.9,2,2.69E-03,1.76E-03,2.78E-03,2.12E-03
2012/9/8 12:00,35.5,34.4,36,36.8,35.4,36,2.9,2,2.11E-03,1.75E-03,ND,2.12E-03
2012/9/8 13:00,35.5,34.5,36.1,36.8,35.4,36.1,2.9,2,2.38E-03,1.76E-03,ND,2.14E-03
2012/9/8 14:00,35.6,34.5,36.1,36.9,35.5,36.1,2.9,2,ND,1.79E-03,ND,2.03E-03
2012/9/8 15:00,35.7,34.6,36.2,36.9,35.5,36.2,2.9,2,ND,1.65E-03,ND,2.02E-03
2012/9/8 16:00,35.7,34.6,36.2,37,35.6,36.2,2.9,2,1.93E-03,1.77E-03,2.47E-03,2.02E-03
2012/9/8 17:00,35.8,34.7,36.3,37,35.6,36.2,2.9,2,ND,1.66E-03,ND,2.02E-03
2012/9/8 18:00,35.8,34.7,36.3,37,35.6,36.3,2.9,2,2.79E-03,1.77E-03,ND,2.14E-03
2012/9/8 19:00,35.8,34.7,36.3,37.1,35.6,36.3,2.9,2,2.18E-03,1.75E-03,2.39E-03,1.98E-03
2012/9/8 20:00,35.8,34.7,36.3,37.1,35.6,36.3,2.9,2,2.47E-03,1.74E-03,ND,2.11E-03
2012/9/8 21:00,35.8,34.7,36.3,37.1,35.6,36.3,2.9,2.1,ND,1.73E-03,ND,1.97E-03
2012/9/8 22:00,35.8,34.8,36.3,37.1,35.6,36.3,2.9,2.1,3.00E-03,1.71E-03,2.49E-03,1.95E-03
2012/9/8 23:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,2.67E-03,1.69E-03,ND,2.08E-03
2012/9/9 0:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,2.95E-03,1.69E-03,2.32E-03,1.95E-03
2012/9/9 1:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,2.71E-03,1.70E-03,ND,1.93E-03
2012/9/9 2:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,1.91E-03,1.71E-03,ND,2.07E-03
2012/9/9 3:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,2.23E-03,1.70E-03,ND,1.93E-03
2012/9/9 4:00,35.7,34.7,36.2,37,35.6,36.3,2.9,2.1,2.41E-03,1.71E-03,ND,1.96E-03
2012/9/9 5:00,35.7,34.6,36.2,37,35.6,36.2,2.9,2.1,ND,1.72E-03,ND,2.10E-03
2012/9/9 6:00,35.6,34.6,36.2,36.9,35.6,36.2,2.9,2,2.39E-03,1.70E-03,ND,2.08E-03
2012/9/9 7:00,35.7,34.6,36.1,36.9,35.5,36.2,2.9,2,ND,1.71E-03,2.26E-03,2.04E-03
2012/9/9 8:00,35.6,34.6,36.2,36.9,35.6,36.2,2.9,2,2.54E-03,1.68E-03,2.05E-03,1.91E-03
2012/9/9 9:00,35.6,34.6,36.2,36.9,35.6,36.2,2.9,2,2.39E-03,1.67E-03,ND,1.88E-03
2012/9/9 10:00,35.7,34.6,36.2,36.9,35.6,36.2,2.9,2,ND,1.68E-03,ND,1.88E-03
2012/9/9 11:00,35.7,34.7,36.2,36.9,35.6,36.2,2.9,2,2.13E-03,1.64E-03,3.02E-03,1.98E-03
2012/9/9 12:00,35.8,34.7,36.2,37,35.6,36.2,2.9,2,ND,1.67E-03,ND,2.01E-03
2012/9/9 13:00,35.8,34.7,36.3,37,35.6,36.3,2.9,2,ND,1.67E-03,2.21E-03,1.90E-03
2012/9/9 14:00,35.8,34.8,36.3,37,35.6,36.3,2.9,2,1.74E-03,1.69E-03,ND,2.02E-03
2012/9/9 15:00,35.9,34.8,36.3,37,35.7,36.3,2.9,2,ND,1.69E-03,ND,2.04E-03
2012/9/9 16:00,35.9,34.8,36.3,37.1,35.7,36.3,2.9,2,2.82E-03,1.67E-03,2.46E-03,2.02E-03
2012/9/9 17:00,35.9,34.9,36.4,37.1,35.8,36.4,2.9,2,2.40E-03,1.66E-03,ND,1.90E-03
2012/9/9 18:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2,2.38E-03,1.67E-03,ND,1.89E-03
2012/9/9 19:00,35.9,34.9,36.4,37.1,35.8,36.4,2.9,2,3.26E-03,1.63E-03,ND,1.98E-03
2012/9/9 20:00,35.9,34.9,36.4,37.2,35.8,36.4,2.9,2,ND,1.64E-03,ND,1.85E-03
2012/9/9 21:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2,1.76E-03,1.63E-03,ND,1.97E-03
2012/9/9 22:00,36,34.9,36.4,37.2,35.8,36.4,2.9,2.1,1.66E-03,1.62E-03,1.97E-03,1.82E-03
2012/9/9 23:00,35.9,34.9,36.4,37.2,35.8,36.4,2.9,2.1,2.66E-03,1.59E-03,2.26E-03,1.81E-03
2012/9/10 0:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2.1,2.32E-03,1.48E-03,2.40E-03,1.98E-03
2012/9/10 1:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2.1,ND,1.69E-03,2.06E-03,1.94E-03
2012/9/10 2:00,35.8,34.8,36.3,37.1,35.7,36.3,2.9,2.1,ND,1.61E-03,ND,1.95E-03
2012/9/10 3:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2.1,2.08E-03,1.63E-03,ND,1.96E-03
2012/9/10 4:00,35.8,34.7,36.3,37,35.7,36.3,2.9,2.1,2.90E-03,1.61E-03,3.15E-03,1.83E-03
2012/9/10 5:00,35.7,34.6,36.2,37,35.6,36.2,2.9,2.1,1.66E-03,1.63E-03,1.87E-03,1.84E-03
2012/9/10 6:00,35.6,34.6,36.2,37,35.6,36.2,2.9,2,2.44E-03,1.61E-03,ND,1.95E-03
2012/9/10 7:00,35.6,34.5,36.2,36.9,35.6,36.2,2.9,2,2.90E-03,1.60E-03,ND,1.96E-03
2012/9/10 8:00,35.6,34.6,36.1,36.9,35.6,36.1,2.9,2,ND,1.62E-03,2.06E-03,1.93E-03
2012/9/10 9:00,35.6,34.6,36.1,36.9,35.5,36.1,2.9,2,3.14E-03,1.58E-03,2.45E-03,1.92E-03
2012/9/10 10:00,35.7,34.6,36.2,36.9,35.6,36.2,2.9,2,1.95E-03,1.59E-03,ND,1.94E-03
2012/9/10 11:00,35.7,34.7,36.2,36.9,35.6,36.2,2.9,2,2.16E-03,1.58E-03,2.53E-03,1.78E-03
2012/9/10 12:00,35.8,34.7,36.2,36.9,35.6,36.2,2.9,2,2.22E-03,1.58E-03,2.38E-03,1.93E-03
2012/9/10 13:00,35.8,34.7,36.2,37,35.6,36.2,2.9,2,1.68E-03,1.60E-03,ND,1.93E-03
2012/9/10 14:00,35.8,34.7,36.3,37,35.7,36.3,2.9,2,2.49E-03,1.60E-03,ND,1.95E-03
2012/9/10 15:00,35.8,34.8,36.3,37,35.7,36.3,2.9,2,3.14E-03,1.61E-03,1.96E-03,1.95E-03
2012/9/10 16:00,35.9,34.8,36.3,37,35.7,36.3,2.9,2,ND,1.63E-03,2.69E-03,1.83E-03
2012/9/10 17:00,35.9,34.8,36.3,37.1,35.7,36.3,2.9,2,2.49E-03,1.64E-03,ND,1.85E-03
2012/9/10 18:00,35.9,34.8,36.4,37.1,35.8,36.3,2.9,2,�m�c,1.62E-03,2.51E-03,1.95E-03
2012/9/10 19:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,2.29E-03,1.61E-03,2.10E-03,1.93E-03
2012/9/10 20:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,1.76E-03,1.59E-03,3.05E-03,2.05E-03
2012/9/10 21:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,2.26E-03,1.59E-03,2.60E-03,1.91E-03
2012/9/10 22:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,1.89E-03,1.58E-03,2.25E-03,1.88E-03
2012/9/10 23:00,35.9,34.8,36.4,37.1,35.8,36.4,2.9,2,2.23E-03,1.55E-03,2.90E-03,1.75E-03
2012/9/11 0:00,35.8,34.8,36.3,37.1,35.8,36.4,2.9,2,1.73E-03,1.56E-03,2.00E-03,1.77E-03
2012/9/11 1:00,35.8,34.8,36.3,37.1,35.8,36.3,2.9,2,1.80E-03,1.55E-03,ND,1.87E-03
2012/9/11 2:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2,ND,1.55E-03,2.90E-03,1.86E-03
2012/9/11 3:00,35.8,34.7,36.3,37,35.7,36.3,2.9,2,1.97E-03,1.55E-03,ND,1.76E-03
2012/9/11 4:00,35.8,34.7,36.3,37,35.6,36.3,2.9,2,2.35E-03,1.55E-03,2.31E-03,1.76E-03
2012/9/11 5:00,35.7,34.7,36.3,37,35.6,36.2,2.9,2,2.20E-03,1.54E-03,ND,1.89E-03
2012/9/11 6:00,35.6,34.6,36.2,36.9,35.6,36.2,2.9,2,ND,1.55E-03,ND,1.90E-03
2012/9/11 7:00,35.6,34.5,36.1,36.9,35.6,36.1,2.9,2,ND,1.55E-03,2.24E-03,1.76E-03
2012/9/11 8:00,35.6,34.6,36.2,36.9,35.6,36.1,2.9,2,2.59E-03,1.51E-03,2.53E-03,1.74E-03
2012/9/11 9:00,35.6,34.6,36.2,36.9,35.6,36.1,2.9,2,ND,1.55E-03,1.82E-03,1.73E-03
2012/9/11 10:00,35.6,34.6,36.2,36.9,35.6,36.2,2.9,2,ND,1.51E-03,2.00E-03,1.85E-03
2012/9/11 11:00,35.6,34.6,36.2,36.9,35.6,36.1,2.9,2,1.64E-03,1.53E-03,ND,1.85E-03
2012/9/11 12:00,35.7,34.7,36.2,36.9,35.6,36.2,2.9,2,2.07E-03,1.53E-03,2.26E-03,1.85E-03
2012/9/11 13:00,35.8,34.7,36.3,36.9,35.6,36.2,2.9,2,2.03E-03,1.55E-03,2.64E-03,1.86E-03
2012/9/11 14:00,35.8,34.8,36.2,36.9,35.6,36.2,2.9,2,1.64E-03,1.56E-03,2.61E-03,1.74E-03
2012/9/11 15:00,35.7,34.7,36.3,37.1,35.6,36.3,2.9,2,ND,1.53E-03,2.86E-03,1.86E-03
2012/9/11 16:00,35.7,34.7,36.3,37.1,35.7,36.3,2.9,2,2.42E-03,1.55E-03,2.39E-03,1.86E-03
2012/9/11 17:00,35.8,34.8,36.3,37.1,35.7,36.3,2.9,2,ND,1.55E-03,1.78E-03,1.75E-03
2012/9/11 18:00,35.8,34.8,36.4,37.1,35.7,36.3,2.9,2,1.67E-03,1.54E-03,ND,1.84E-03
2012/9/11 19:00,35.9,34.8,36.4,37.2,35.8,36.4,2.9,2,2.40E-03,1.51E-03,ND,1.74E-03
2012/9/11 20:00,35.8,34.8,36.4,37.2,35.8,36.4,2.9,2,1.66E-03,1.53E-03,2.58E-03,1.72E-03
2012/9/11 21:00,35.8,34.8,36.4,37.2,35.8,36.3,2.9,2,1.56E-03,1.51E-03,ND,1.71E-03
2012/9/11 22:00,35.8,34.8,36.4,37.1,35.8,36.4,2.9,2,1.78E-03,1.48E-03,2.78E-03,1.79E-03
2012/9/11 23:00,35.8,34.8,36.3,37.1,35.7,36.3,2.9,2,ND,1.50E-03,2.10E-03,1.79E-03
2012/9/12 0:00,35.8,34.7,36.3,37.1,35.7,36.3,2.9,2,2.69E-03,1.48E-03,1.86E-03,1.78E-03
2012/9/12 1:00,35.8,34.7,36.3,37,35.6,36.3,2.9,2,2.46E-03,1.45E-03,�m�c,1.76E-03
2012/9/12 2:00,35.7,34.7,36.3,37,35.6,36.3,2.9,2,2.31E-03,1.45E-03,�m�c,1.75E-03
2012/9/12 3:00,35.7,34.6,36.2,37,35.6,36.2,2.9,2,2.15E-03,1.43E-03,2.21E-03,1.75E-03
2012/9/12 4:00,35.7,34.6,36.3,37,35.6,36.2,2.9,2,1.81E-03,1.33E-03,�m�c,1.75E-03
2012/9/12 5:00,35.6,34.5,36.1,36.9,35.5,36.1,2.9,2,2.27E-03,1.46E-03,1.97E-03,1.72E-03
2012/9/12 6:00,35.6,34.5,36.1,36.9,35.5,36.1,2.9,2,2.30E-03,1.43E-03,2.56E-03,1.60E-03
2012/9/12 7:00,35.5,34.5,36.1,36.8,35.5,36.1,2.9,2,2.34E-03,1.29E-03,2.38E-03,1.70E-03
2012/9/12 8:00,35.5,34.4,36.1,36.8,35.5,36.1,2.9,2,1.93E-03,1.32E-03,2.87E-03,1.58E-03
2012/9/12 9:00,35.4,34.4,36.1,36.8,35.5,36.1,2.9,2,2.62E-03,1.41E-03,�m�c,1.73E-03
2012/9/12 10:00,35.5,34.5,36.1,36.8,35.5,36.1,2.9,2,2.34E-03,1.41E-03,�m�c,1.72E-03
2012/9/12 11:00,35.5,34.5,36.1,36.8,35.5,36.1,2.9,2,2.25E-03,1.39E-03,1.97E-03,1.70E-03
2012/9/12 12:00,35.6,34.5,36.1,36.8,35.5,36.1,2.9,2,2.24E-03,1.41E-03,1.72E-03,1.68E-03
2012/9/12 13:00,35.6,34.5,36.1,36.9,35.5,36.1,2.9,2,1.80E-03,1.42E-03,2.54E-03,1.71E-03
2012/9/12 14:00,35.6,34.5,36.2,36.9,35.5,36.1,2.9,2,1.71E-03,1.44E-03,2.61E-03,1.71E-03
2012/9/12 15:00,35.6,34.5,36.2,36.9,35.5,36.1,2.9,2,�m�c,1.45E-03,1.96E-03,1.73E-03
2012/9/12 16:00,35.6,34.5,36.2,37,35.6,36.1,2.9,2,2.03E-03,1.44E-03,1.92E-03,1.79E-03
2012/9/12 17:00,35.7,34.6,36.2,36.9,35.6,36.1,2.9,2,2.35E-03,1.44E-03,2.09E-03,1.74E-03
2012/9/12 18:00,35.7,34.6,36.3,37,35.6,36.2,2.9,2,1.79E-03,1.44E-03,1.89E-03,1.62E-03
2012/9/12 19:00,35.6,34.7,36.2,36.9,35.6,36.2,2.9,2,1.90E-03,1.42E-03,�m�c,1.63E-03
2012/9/12 20:00,35.6,34.6,36.1,36.9,35.6,36.1,2.9,2,1.49E-03,1.42E-03,2.47E-03,1.68E-03
2012/9/12 21:00,35.6,34.6,36.1,36.9,35.5,36.1,2.9,2,�m�c,1.41E-03,1.97E-03,1.69E-03
2012/9/12 22:00,35.6,34.5,36.1,36.8,35.5,36.1,2.9,2,2.32E-03,1.41E-03,1.98E-03,1.68E-03
2012/9/12 23:00,35.6,34.5,36,36.8,35.4,36,2.9,2,2.50E-03,1.39E-03,1.75E-03,1.40E-03
2012/9/13 0:00,35.5,34.4,36,36.8,35.4,36,2.9,2,1.79E-03,1.37E-03,1.78E-03,1.65E-03
2012/9/13 1:00,35.5,34.4,36,36.8,35.4,36,2.9,2,2.75E-03,1.41E-03,2.08E-03,1.66E-03
2012/9/13 2:00,35.5,34.5,36,36.8,35.4,36,2.9,2,1.67E-03,1.36E-03,2.02E-03,1.53E-03
2012/9/13 3:00,35.4,34.3,36,36.7,35.3,36,2.9,2,2.30E-03,1.37E-03,2.53E-03,1.65E-03
2012/9/13 4:00,35.6,34.5,35.9,36.7,35.3,35.9,2.9,2,1.70E-03,1.40E-03,�m�c,1.73E-03
2012/9/13 5:00,35.4,34.3,35.9,36.7,35.3,35.9,2.9,2,1.92E-03,1.37E-03,2.59E-03,1.56E-03
2012/9/13 6:00,35.4,34.3,35.9,36.7,35.3,35.9,2.9,2,2.11E-03,1.38E-03,1.77E-03,1.66E-03
2012/9/13 7:00,35.4,34.3,35.9,36.7,35.3,35.9,2.9,2,2.48E-03,1.29E-03,1.94E-03,1.54E-03
2012/9/13 8:00,35.4,34.3,35.9,36.6,35.3,35.9,2.9,2,2.11E-03,1.37E-03,2.04E-03,1.54E-03
2012/9/13 9:00,35.4,34.3,36,36.7,35.3,35.9,2.9,2,2.00E-03,1.35E-03,�m�c,1.54E-03
2012/9/13 10:00,35.5,34.4,36,36.8,35.4,36,2.8,2,2.30E-03,1.35E-03,1.85E-03,1.49E-03
2012/9/13 11:00,35.5,34.5,36.1,36.8,35.4,36,2.8,2,1.84E-03,1.35E-03,2.06E-03,1.53E-03
2012/9/13 12:00,35.5,34.4,36.2,36.9,35.5,36.1,2.8,2,1.55E-03,1.38E-03,2.56E-03,1.55E-03
2012/9/13 13:00,35.5,34.5,36.1,36.8,35.5,36.1,2.8,2,2.34E-03,1.36E-03,3.21E-03,1.63E-03
2012/9/13 14:00,35.6,34.5,36.2,36.8,35.5,36.1,2.8,2,1.89E-03,1.37E-03,�m�c,1.53E-03
2012/9/13 15:00,35.6,34.6,36.1,36.9,35.6,36.1,2.8,2,1.64E-03,1.35E-03,1.78E-03,1.62E-03
2012/9/13 16:00,35.7,34.6,36.1,36.9,35.6,36.1,2.8,2,1.58E-03,1.34E-03,2.36E-03,1.59E-03
2012/9/13 17:00,35.7,34.6,36.1,36.9,35.6,36.1,2.8,2,1.70E-03,1.33E-03,1.83E-03,1.61E-03
2012/9/13 18:00,35.8,34.7,36.2,36.9,35.6,36.2,2.8,2,1.86E-03,1.33E-03,2.07E-03,1.60E-03
2012/9/13 19:00,35.8,34.7,36.2,36.9,35.6,36.2,2.8,2,1.53E-03,1.31E-03,1.68E-03,1.48E-03
2012/9/13 20:00,35.8,34.7,36.3,37,35.6,36.3,2.8,2,1.94E-03,1.32E-03,�m�c,1.58E-03
2012/9/13 21:00,35.8,34.7,36.2,37,35.6,36.3,2.8,2,�m�c,1.29E-03,2.52E-03,1.54E-03
2012/9/13 22:00,35.8,34.8,36.3,37,35.6,36.2,2.7,2,1.63E-03,1.30E-03,�m�c,1.55E-03
2012/9/13 23:00,35.8,34.7,36.3,37,35.6,36.3,2.7,2,2.52E-03,1.26E-03,2.07E-03,1.44E-03
2012/9/14 0:00,35.9,34.8,36.3,37,35.6,36.3,2.6,2,2.20E-03,1.27E-03,2.50E-03,1.53E-03
2012/9/14 1:00,35.9,34.8,36.3,37.1,35.7,36.3,2.5,2,2.16E-03,1.26E-03,3.11E-03,1.50E-03
2012/9/14 2:00,35.9,34.8,36.3,37.1,35.7,36.3,3,1.8,2.03E-03,1.26E-03,2.83E-03,1.50E-03
2012/9/14 3:00,35.9,34.8,36.4,37.1,35.7,36.3,2.8,2,2.00E-03,1.26E-03,3.06E-03,1.48E-03
2012/9/14 4:00,35.9,34.8,36.4,37.1,35.8,36.3,2.8,2,2.76E-03,1.24E-03,ND,1.50E-03
2012/9/14 5:00,35.9,34.8,36.4,37.1,35.7,36.3,2.8,2,2.27E-03,1.24E-03,1.83E-03,1.39E-03
2012/9/14 6:00,35.9,34.8,36.4,37.2,35.8,36.4,2.7,1.9,1.81E-03,1.13E-03,1.82E-03,1.49E-03
2012/9/14 7:00,36,34.9,36.4,37.1,35.8,36.4,2.6,1.9,1.99E-03,1.22E-03,1.89E-03,1.46E-03
2012/9/14 8:00,35.9,34.9,36.4,37.1,35.8,36.4,2.7,2,1.88E-03,1.21E-03,2.26E-03,1.45E-03
2012/9/14 9:00,36,34.9,36.4,37.1,35.8,36.3,2.7,2,1.63E-03,1.22E-03,2.97E-03,1.43E-03
2012/9/14 10:00,36,34.9,36.4,37.1,35.8,36.4,2.7,2,2.46E-03,1.18E-03,1.82E-03,1.35E-03
2012/9/14 11:00,36,34.9,36.3,37.1,35.8,36.3,2.7,2,2.35E-03,1.20E-03,2.32E-03,1.43E-03
2012/9/14 12:00,36,34.9,36.4,37.2,35.8,36.4,2.7,2,1.48E-03,1.20E-03,2.42E-03,1.42E-03
2012/9/14 13:00,36,34.9,36.4,37.2,35.8,36.4,2.7,1.9,1.98E-03,1.18E-03,2.25E-03,1.39E-03
2012/9/14 14:00,36,34.8,36.4,37.3,35.8,36.4,2.7,1.9,1.53E-03,1.09E-03,2.23E-03,1.41E-03
2012/9/14 15:00,35.9,34.8,36.5,37.3,35.9,36.5,2.7,2,1.41E-03,1.19E-03,2.08E-03,1.32E-03
2012/9/14 16:00,36,34.9,36.5,37.3,35.9,36.5,3,2,ND,1.17E-03,1.88E-03,1.39E-03
2012/9/14 17:00,36,34.9,36.5,37.3,35.9,36.5,2.8,1.9,1.38E-03,1.16E-03,ND,1.40E-03
2012/9/14 18:00,36,34.9,36.5,37.3,35.9,36.5,2.8,1.9,1.77E-03,1.16E-03,2.36E-03,1.37E-03
2012/9/14 19:00,36,34.9,36.5,37.3,35.9,36.5,2.8,1.9,2.49E-03,1.13E-03,1.50E-03,1.38E-03
2012/9/14 20:00,36,34.9,36.5,37.3,35.9,36.5,2.8,1.9,2.09E-03,1.13E-03,2.80E-03,1.34E-03
2012/9/14 21:00,36,34.9,36.5,37.3,35.9,36.5,2.8,1.9,1.98E-03,1.14E-03,2.66E-03,1.26E-03
2012/9/14 22:00,36,34.9,36.5,37.4,35.9,36.5,2.8,1.9,1.91E-03,1.11E-03,1.78E-03,1.36E-03
2012/9/14 23:00,36.1,34.9,36.5,37.4,35.9,36.5,2.7,1.9,2.02E-03,1.11E-03,2.12E-03,1.25E-03
2012/9/15 0:00,36,34.9,36.5,37.3,35.9,36.5,2.6,1.9,2.09E-03,1.11E-03,1.95E-03,1.23E-03
2012/9/15 1:00,36,34.9,36.5,37.3,35.9,36.5,2.9,1.9,2.07E-03,1.10E-03,1.74E-03,1.33E-03
2012/9/15 2:00,36,34.9,36.4,37.4,35.8,36.3,2.9,1.9,2.46E-03,1.11E-03,1.71E-03,1.32E-03
2012/9/15 3:00,36.1,34.9,36.3,37.1,35.8,36.3,2.8,1.9,1.97E-03,1.09E-03,1.91E-03,1.32E-03
2012/9/15 4:00,36.1,34.9,36.7,37.4,36.1,36.8,2.7,1.9,2.28E-03,1.09E-03,1.99E-03,1.32E-03
2012/9/15 5:00,36.1,34.9,36.6,37.4,36.1,36.6,2.6,1.9,2.26E-03,1.07E-03,2.04E-03,1.29E-03
2012/9/15 6:00,36.1,35,36.6,37.4,36,36.6,2.4,1.8,2.09E-03,1.07E-03,1.76E-03,1.30E-03
2012/9/15 7:00,36.1,35,36.6,37.4,36,36.6,3,2,2.34E-03,1.07E-03,1.78E-03,1.20E-03
2012/9/15 8:00,36.1,34.9,36.6,37.4,36,36.6,3,1.9,2.51E-03,1.06E-03,1.95E-03,1.20E-03
2012/9/15 9:00,36.1,35,36.6,37.4,36,36.6,3,1.9,1.76E-03,1.05E-03,1.76E-03,1.24E-03
2012/9/15 10:00,36.1,35,36.6,37.4,35.8,36.5,3,1.9,1.71E-03,1.05E-03,1.85E-03,1.31E-03
2012/9/15 11:00,36.1,34.9,36.6,37.4,35.9,36.6,2.9,1.9,1.42E-03,1.05E-03,2.15E-03,1.24E-03
2012/9/15 12:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.83E-03,1.07E-03,2.40E-03,1.23E-03
2012/9/15 13:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.98E-03,1.05E-03,2.18E-03,1.23E-03
2012/9/15 14:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.63E-03,1.03E-03,2.04E-03,1.23E-03
2012/9/15 15:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.79E-03,1.03E-03,1.55E-03,1.25E-03
2012/9/15 16:00,36.1,34.9,36.6,37.5,36,36.6,2.9,1.9,1.99E-03,1.02E-03,1.87E-03,1.23E-03
2012/9/15 17:00,36.1,35,36.6,37.4,36,36.6,2.9,1.9,2.09E-03,1.00E-03,1.56E-03,1.14E-03
2012/9/15 18:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,2.30E-03,1.00E-03,2.32E-03,1.13E-03
2012/9/15 19:00,36.1,35,36.6,37.4,36,36.6,2.9,1.9,2.02E-03,1.00E-03,2.10E-03,1.19E-03
2012/9/15 20:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,2.79E-03,9.92E-04,2.03E-03,1.19E-03
2012/9/15 21:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.96E-03,9.84E-04,1.94E-03,1.18E-03
2012/9/15 22:00,36.1,34.9,36.6,37.4,36,36.6,2.9,1.9,1.89E-03,1.01E-03,2.42E-03,1.16E-03
2012/9/15 23:00,36.1,34.9,36.6,37.4,36,36.6,2.8,1.9,2.05E-03,9.64E-04,1.49E-03,1.18E-03
2012/9/16 0:00,36.1,35,36.7,37.4,36,36.6,2.8,1.9,2.55E-03,9.58E-04,2.16E-03,1.15E-03
2012/9/16 1:00,36.1,34.9,36.6,37.4,36,36.6,2.8,1.9,1.54E-03,9.71E-04,1.57E-03,1.16E-03
2012/9/16 2:00,36.1,35,36.6,37.4,36,36.6,2.8,1.9,2.07E-03,9.61E-04,1.58E-03,1.15E-03
2012/9/16 3:00,36.1,35,36.5,37.3,36.1,36.6,2.8,1.9,2.36E-03,9.56E-04,2.46E-03,1.14E-03
2012/9/16 4:00,36.2,35,36.6,37.6,35.8,36.4,2.8,1.9,2.03E-03,9.72E-04,1.85E-03,1.16E-03
2012/9/16 5:00,36.1,35,36.7,37.4,36.3,36.7,2.8,1.9,2.42E-03,9.36E-04,2.76E-03,1.12E-03
2012/9/16 6:00,36.2,35,36.7,37.6,36,36.6,2.7,1.9,1.68E-03,9.51E-04,1.94E-03,1.12E-03
2012/9/16 7:00,36.1,35,36.7,37.5,36.1,36.7,2.7,1.9,1.69E-03,9.48E-04,2.26E-03,1.13E-03
2012/9/16 8:00,36.1,35,36.7,37.5,36,36.6,2.7,1.9,1.35E-03,9.40E-04,2.16E-03,1.06E-03
2012/9/16 9:00,36.1,35,36.6,37.4,36,36.6,2.7,1.9,2.63E-03,9.58E-04,2.25E-03,1.06E-03
2012/9/16 10:00,36.1,35,36.6,37.5,36,36.6,2.7,1.9,1.68E-03,9.33E-04,1.92E-03,1.11E-03
2012/9/16 11:00,36.1,34.9,36.7,37.6,36,36.6,2.7,1.9,1.75E-03,9.34E-04,2.55E-03,1.08E-03
2012/9/16 12:00,36.1,35,36.7,37.5,36.1,36.6,2.7,1.9,1.70E-03,9.13E-04,1.67E-03,1.10E-03
2012/9/16 13:00,36.1,35,36.7,37.5,36,36.6,2.7,1.9,1.35E-03,9.13E-04,1.46E-03,1.11E-03
2012/9/16 14:00,36.1,35,36.7,37.5,36.1,36.7,2.7,1.9,2.19E-03,9.05E-04,1.82E-03,1.03E-03
2012/9/16 15:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.14E-03,1.01E-03,1.96E-03,1.21E-03
2012/9/16 16:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.49E-03,1.03E-03,ND,1.26E-03
2012/9/16 17:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.25E-03,1.02E-03,2.16E-03,1.23E-03
2012/9/16 18:00,36.2,35,36.7,37.5,36.1,36.7,3,2,2.42E-03,1.00E-03,1.96E-03,1.21E-03
2012/9/16 19:00,36.2,35,36.7,37.5,36.1,36.7,3,2,2.98E-03,9.91E-04,1.44E-03,1.14E-03
2012/9/16 20:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.59E-03,9.97E-04,2.07E-03,1.20E-03
2012/9/16 21:00,36.2,35,36.6,37.5,36,36.6,3,2,2.16E-03,9.96E-04,2.28E-03,1.19E-03
2012/9/16 22:00,36.1,35,36.7,37.6,36.1,36.7,3,2,1.83E-03,9.90E-04,1.81E-03,1.19E-03
2012/9/16 23:00,36.2,35,36.7,37.5,36.1,36.7,3,2,2.13E-03,9.83E-04,2.33E-03,1.16E-03
2012/9/17 0:00,36.2,35,36.6,37.5,36.1,36.7,3,2,2.41E-03,9.77E-04,2.35E-03,1.16E-03
2012/9/17 1:00,36.2,35,36.7,37.5,36.1,36.7,3,2,2.13E-03,9.76E-04,2.27E-03,1.09E-03
2012/9/17 2:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.43E-03,9.54E-04,2.42E-03,1.15E-03
2012/9/17 3:00,36.2,35,36.6,37.5,35.9,36.6,3,2,2.13E-03,9.58E-04,2.28E-03,1.07E-03
2012/9/17 4:00,36.2,35,36.6,37.6,35.8,36.5,3,2,1.60E-03,9.67E-04,2.78E-03,1.07E-03
2012/9/17 5:00,36.2,35,36.9,37.7,35.9,36.8,3,2,2.39E-03,9.53E-04,2.69E-03,1.11E-03
2012/9/17 6:00,36.2,35,36.5,37.4,35.8,36.4,3,2,2.30E-03,9.43E-04,2.58E-03,1.11E-03
2012/9/17 7:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.47E-03,9.36E-04,1.95E-03,1.12E-03
2012/9/17 8:00,36.2,35,36.7,37.5,36.1,36.7,3,2,1.93E-03,9.54E-04,2.26E-03,1.11E-03
2012/9/17 9:00,36.2,35,36.7,37.5,36.1,36.6,3,2,2.32E-03,9.27E-04,1.86E-03,1.05E-03
2012/9/17 10:00,36.1,35,36.7,37.5,36.1,36.7,3,2,1.62E-03,9.35E-04,1.90E-03,1.11E-03
2012/9/17 11:00,36.2,35,36.7,37.5,36.2,36.7,3,2,2.50E-03,9.26E-04,2.90E-03,1.08E-03
2012/9/17 12:00,36.2,35,36.7,37.5,36.1,36.7,3,2,2.27E-03,9.52E-04,1.96E-03,1.16E-03
2012/9/17 13:00,36.1,35,36.6,37.4,36.1,36.6,3,2,2.36E-03,9.94E-04,1.74E-03,1.12E-03
2012/9/17 14:00,36.2,35,36.6,37.5,36.1,36.6,3,2,1.94E-03,1.01E-03,2.39E-03,1.20E-03
2012/9/17 15:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.42E-03,1.04E-03,1.87E-03,1.25E-03
2012/9/17 16:00,36.1,35,36.7,37.5,36.1,36.7,3,2,2.49E-03,1.03E-03,2.04E-03,1.26E-03
2012/9/17 17:00,36.2,35,36.6,37.5,36.1,36.6,3,2,2.08E-03,1.06E-03,2.06E-03,1.19E-03
2012/9/17 18:00,36.1,35,36.6,37.5,36.1,36.7,3,2,2.26E-03,1.06E-03,1.89E-03,1.27E-03
2012/9/17 19:00,36.2,35,36.6,37.4,36,36.6,3,2,2.03E-03,1.05E-03,1.82E-03,1.26E-03
2012/9/17 20:00,36.1,35,36.6,37.4,36,36.6,3,2,1.94E-03,1.05E-03,1.63E-03,1.24E-03
2012/9/17 21:00,36.1,35,36.8,37.7,36.1,36.8,3,2,2.08E-03,1.03E-03,1.94E-03,1.24E-03
2012/9/17 22:00,36.1,35,36.6,37.4,35.9,36.5,3,2,1.75E-03,1.04E-03,1.73E-03,1.23E-03
2012/9/17 23:00,36.1,35,36.6,37.4,36.1,36.6,3,2,1.72E-03,1.03E-03,1.76E-03,1.15E-03
2012/9/18 0:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.13E-03,1.04E-03,1.60E-03,1.16E-03
2012/9/18 1:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.09E-03,1.02E-03,2.26E-03,1.14E-03
2012/9/18 2:00,36.1,35,36.9,37.7,36.1,36.8,2.9,2,2.37E-03,1.01E-03,2.08E-03,1.15E-03
2012/9/18 3:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.85E-03,1.05E-03,1.83E-03,1.23E-03
2012/9/18 4:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.97E-03,1.05E-03,1.70E-03,1.24E-03
2012/9/18 5:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.64E-03,1.06E-03,2.53E-03,1.26E-03
2012/9/18 6:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.30E-03,1.06E-03,1.77E-03,1.24E-03
2012/9/18 7:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,ND,1.07E-03,2.44E-03,1.15E-03
2012/9/18 8:00,36.1,34.9,36.6,37.4,36.1,36.6,2.9,2,1.72E-03,1.05E-03,1.87E-03,1.25E-03
2012/9/18 9:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.08E-03,1.02E-03,2.37E-03,1.13E-03
2012/9/18 10:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.10E-03,1.03E-03,2.20E-03,1.12E-03
2012/9/18 11:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,1.74E-03,1.01E-03,1.88E-03,1.22E-03
2012/9/18 12:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,1.29E-03,1.03E-03,1.95E-03,1.22E-03
2012/9/18 13:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,1.98E-03,1.03E-03,2.12E-03,1.15E-03
2012/9/18 14:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,1.80E-03,1.05E-03,1.71E-03,1.26E-03
2012/9/18 15:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.31E-03,1.04E-03,1.87E-03,1.26E-03
2012/9/18 16:00,36.1,34.9,36.5,37.4,36,36.6,2.9,2,2.05E-03,1.05E-03,1.58E-03,1.26E-03
2012/9/18 17:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.15E-03,1.05E-03,1.76E-03,1.32E-03
2012/9/18 18:00,36.1,34.9,36.6,37.4,36,36.6,2.9,2,2.50E-03,1.04E-03,1.40E-03,1.29E-03
2012/9/18 19:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.75E-03,1.03E-03,1.41E-03,1.26E-03
2012/9/18 20:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.40E-03,1.03E-03,1.68E-03,1.27E-03
2012/9/18 21:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.64E-03,1.08E-03,1.59E-03,1.26E-03
2012/9/18 22:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.77E-03,1.04E-03,2.28E-03,1.22E-03
2012/9/18 23:00,36.1,35,36.6,37.4,36.1,36.6,2.9,2,1.96E-03,1.04E-03,2.50E-03,1.22E-03
