,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2012/9/19 0:00,36.1,35,36.8,37.6,36.1,36.7,2.9,2,1.28E-03,1.04E-03,2.28E-03,1.14E-03
2012/9/19 1:00,36.1,34.9,36.8,37.4,36.3,36.8,2.9,2,1.86E-03,1.01E-03,2.29E-03,1.21E-03
2012/9/19 2:00,36.1,35,36.7,37.6,36.1,36.6,2.9,2,1.76E-03,1.04E-03,3.01E-03,1.21E-03
2012/9/19 3:00,36.1,35,36.6,37.4,36.1,36.6,2.9,2,2.18E-03,1.04E-03,2.70E-03,1.24E-03
2012/9/19 4:00,36.1,35,36.6,37.4,36.1,36.6,2.9,2,2.51E-03,1.04E-03,1.74E-03,1.19E-03
2012/9/19 5:00,36.1,35,36.6,37.4,36.1,36.6,2.9,2,1.91E-03,1.08E-03,2.11E-03,1.28E-03
2012/9/19 6:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.97E-03,1.07E-03,2.25E-03,1.19E-03
2012/9/19 7:00,36.1,35,36.8,37.5,36.3,36.8,2.9,2,2.01E-03,1.08E-03,1.32E-03,1.22E-03
2012/9/19 8:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.42E-03,1.05E-03,1.58E-03,1.28E-03
2012/9/19 9:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.07E-03,1.07E-03,1.69E-03,1.28E-03
2012/9/19 10:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.04E-03,1.07E-03,1.81E-03,1.29E-03
2012/9/19 11:00,36.1,34.9,36.6,37.4,36.1,36.6,2.9,2,2.27E-03,1.06E-03,2.09E-03,1.28E-03
2012/9/19 12:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.65E-03,1.08E-03,1.40E-03,1.30E-03
2012/9/19 13:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.98E-03,1.09E-03,1.24E-03,1.22E-03
2012/9/19 14:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.63E-03,1.11E-03,2.60E-03,1.34E-03
2012/9/19 15:00,36.1,35,36.6,37.4,36.1,36.6,2.9,2,2.72E-03,1.10E-03,3.02E-03,1.29E-03
2012/9/19 16:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.83E-03,1.12E-03,3.10E-03,1.29E-03
2012/9/19 17:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.15E-03,1.10E-03,2.35E-03,1.25E-03
2012/9/19 18:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.18E-03,1.11E-03,2.76E-03,1.24E-03
2012/9/19 19:00,36.1,35,36.6,37.3,36,36.6,2.9,2,2.13E-03,1.10E-03,2.32E-03,1.22E-03
2012/9/19 20:00,36.1,35,36.6,37.4,36,36.6,2.9,2,2.35E-03,1.09E-03,1.80E-03,1.30E-03
2012/9/19 21:00,36.1,35,36.6,37.4,36,36.6,2.9,2,1.61E-03,1.11E-03,2.55E-03,1.29E-03
2012/9/19 22:00,36.1,34.9,36.6,37.3,36,36.6,2.9,2,1.67E-03,9.97E-04,1.82E-03,1.30E-03
2012/9/19 23:00,36.1,35,36.6,37.3,36,36.6,2.9,2,1.37E-03,1.08E-03,1.45E-03,1.30E-03
2012/9/20 0:00,36.1,35,36.5,37.3,36,36.5,2.9,2,1.72E-03,1.08E-03,1.92E-03,1.29E-03
2012/9/20 1:00,36.1,35,36.5,37.3,36,36.5,2.9,2,2.42E-03,1.05E-03,1.85E-03,1.20E-03
2012/9/20 2:00,36.1,35,36.6,37.3,36,36.5,2.9,2,2.07E-03,1.07E-03,2.38E-03,1.17E-03
2012/9/20 3:00,36.1,34.9,36.5,37.3,36,36.5,2.9,2,2.40E-03,1.05E-03,1.59E-03,1.32E-03
2012/9/20 4:00,36.1,35,36.6,37.3,36,36.5,2.9,2,1.94E-03,1.06E-03,2.36E-03,1.24E-03
2012/9/20 5:00,36.1,34.9,36.5,37.3,36,36.5,2.9,2,1.69E-03,1.05E-03,2.50E-03,1.25E-03
2012/9/20 6:00,36.1,34.9,36.5,37.3,36,36.5,2.9,2,2.20E-03,1.03E-03,2.13E-03,1.25E-03
2012/9/20 7:00,36.1,34.9,36.5,37.3,36,36.5,2.9,2,2.20E-03,1.04E-03,1.39E-03,1.23E-03
2012/9/20 8:00,36.1,34.9,36.5,37.3,36,36.5,2.9,2,2.94E-03,1.01E-03,1.39E-03,1.17E-03
2012/9/20 9:00,36,34.9,36.5,37.3,36,36.5,2.9,2,1.74E-03,1.01E-03,2.27E-03,1.22E-03
2012/9/20 10:00,36,34.9,36.5,37.3,36,36.5,2.9,2,2.54E-03,1.01E-03,2.03E-03,1.22E-03
2012/9/20 11:00,36,34.8,36.5,37.3,35.9,36.5,2.9,2,1.63E-03,1.02E-03,2.01E-03,1.20E-03
2012/9/20 12:00,36,34.8,36.5,37.3,35.9,36.5,2.9,2,1.50E-03,1.01E-03,2.09E-03,1.21E-03
2012/9/20 13:00,36,34.8,36.5,37.3,35.9,36.5,2.9,1.9,1.82E-03,1.02E-03,2.94E-03,1.17E-03
2012/9/20 14:00,36,34.8,36.4,37.3,35.9,36.5,2.9,1.9,2.32E-03,9.88E-04,1.50E-03,1.20E-03
2012/9/20 15:00,36,34.8,36.4,37.2,35.9,36.5,2.8,1.9,2.47E-03,9.76E-04,2.24E-03,1.18E-03
2012/9/20 16:00,36,34.9,36.4,37.2,35.9,36.4,2.8,1.9,1.73E-03,9.93E-04,1.50E-03,1.18E-03
2012/9/20 17:00,36,34.9,36.5,37.3,36,36.5,2.8,1.9,2.57E-03,1.00E-03,1.40E-03,1.18E-03
2012/9/20 18:00,36,34.8,36.5,37.3,36,36.5,2.8,1.9,2.31E-03,9.55E-04,2.13E-03,1.15E-03
2012/9/20 19:00,36,34.8,36.5,37.4,36,36.5,2.8,1.9,2.15E-03,9.58E-04,1.84E-03,1.16E-03
2012/9/20 20:00,36,34.9,36.5,37.3,36,36.5,2.8,1.9,2.12E-03,9.49E-04,2.48E-03,1.08E-03
2012/9/20 21:00,36,34.9,36.5,37.4,36,36.5,2.8,2,1.85E-03,9.60E-04,2.47E-03,1.12E-03
2012/9/20 22:00,36,34.8,36.5,37.3,36,36.5,2.8,2,1.65E-03,9.51E-04,2.19E-03,1.13E-03
2012/9/20 23:00,36,34.8,36.5,37.3,36,36.5,2.8,2,2.11E-03,9.42E-04,2.06E-03,1.14E-03
2012/9/21 0:00,36,34.8,36.5,37.3,36,36.5,2.8,2,2.80E-03,9.33E-04,2.16E-03,1.24E-03
2012/9/21 1:00,35.9,34.8,36.5,37.3,36,36.5,2.8,2,1.74E-03,9.45E-04,2.41E-03,1.11E-03
2012/9/21 2:00,36,34.8,36.5,37.3,35.9,36.5,2.8,2,1.80E-03,9.27E-04,1.43E-03,1.14E-03
2012/9/21 3:00,36,34.8,36.5,37.3,35.9,36.5,2.8,2,2.58E-03,9.10E-04,2.35E-03,1.09E-03
2012/9/21 4:00,35.9,34.8,36.4,37.3,35.9,36.4,2.8,2,2.36E-03,9.17E-04,2.88E-03,1.08E-03
2012/9/21 5:00,35.9,34.7,36.4,37.3,35.9,36.4,2.8,2,1.88E-03,9.24E-04,2.25E-03,1.11E-03
2012/9/21 6:00,35.9,34.8,36.4,37.2,35.9,36.4,2.8,2,2.22E-03,9.10E-04,2.25E-03,1.03E-03
2012/9/21 7:00,35.9,34.7,36.4,37.2,35.8,36.4,2.8,2,2.08E-03,9.37E-04,1.66E-03,1.12E-03
2012/9/21 8:00,35.9,34.7,36.4,37.2,35.8,36.4,2.8,2,2.14E-03,9.18E-04,2.03E-03,1.09E-03
2012/9/21 9:00,35.8,34.7,36.4,37.2,35.8,36.4,2.8,2,2.67E-03,8.83E-04,1.78E-03,1.02E-03
2012/9/21 10:00,36.1,34.9,36.4,37.2,35.9,36.4,2.8,2,2.57E-03,8.76E-04,2.62E-03,1.06E-03
2012/9/21 11:00,35.9,34.8,36.4,37.2,35.8,36.3,2.8,2,2.31E-03,8.89E-04,2.11E-03,1.06E-03
2012/9/21 12:00,35.8,34.6,36.4,37.2,35.8,36.3,2.8,2,1.91E-03,8.99E-04,1.98E-03,1.06E-03
2012/9/21 13:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,1.64E-03,9.08E-04,2.02E-03,1.04E-03
2012/9/21 14:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,1.86E-03,8.82E-04,1.39E-03,1.00E-03
2012/9/21 15:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,1.97E-03,8.82E-04,1.88E-03,1.05E-03
2012/9/21 16:00,35.8,34.6,36.4,37.2,35.8,36.3,2.8,2,2.19E-03,8.81E-04,2.26E-03,1.04E-03
2012/9/21 17:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,1.70E-03,8.75E-04,1.99E-03,9.71E-04
2012/9/21 18:00,35.8,34.6,36.3,37.1,35.8,36.3,2.8,2,2.23E-03,8.79E-04,1.34E-03,1.03E-03
2012/9/21 19:00,35.8,34.6,36.3,37.1,35.8,36.3,2.8,2,1.80E-03,8.59E-04,1.25E-03,1.05E-03
2012/9/21 20:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,2.43E-03,8.44E-04,1.64E-03,9.47E-04
2012/9/21 21:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,2.41E-03,8.48E-04,2.20E-03,9.56E-04
2012/9/21 22:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,2.16E-03,8.65E-04,2.78E-03,1.01E-03
2012/9/21 23:00,35.8,34.6,36.3,37.2,35.8,36.3,2.8,2,2.09E-03,8.59E-04,1.42E-03,1.02E-03
2012/9/22 0:00,35.8,34.5,36.3,37.1,35.7,36.3,2.8,2,2.36E-03,8.31E-04,2.21E-03,9.88E-04
2012/9/22 1:00,35.8,34.6,36.3,37.1,35.7,36.3,2.8,2,1.54E-03,8.53E-04,1.79E-03,9.97E-04
2012/9/22 2:00,35.8,34.5,36.1,37.1,35.6,36.1,2.8,2,2.04E-03,8.41E-04,2.10E-03,9.91E-04
2012/9/22 3:00,35.8,34.5,36.3,37.3,35.5,36.1,2.8,2,2.02E-03,8.29E-04,2.95E-03,9.90E-04
2012/9/22 4:00,35.7,34.5,36.3,37.1,35.9,36.4,2.8,2,1.93E-03,7.74E-04,2.10E-03,9.76E-04
2012/9/22 5:00,35.7,34.5,36.3,37.1,35.7,36.3,2.8,2,2.04E-03,8.36E-04,2.50E-03,9.60E-04
2012/9/22 6:00,35.7,34.5,36.2,37.1,35.7,36.2,2.8,2,1.75E-03,8.21E-04,1.63E-03,9.84E-04
2012/9/22 7:00,35.6,34.4,36.2,37,35.6,36.2,2.8,2,1.44E-03,8.40E-04,1.38E-03,9.82E-04
2012/9/22 8:00,35.6,34.4,36.3,37.1,35.6,36.3,2.8,2,1.90E-03,8.20E-04,2.20E-03,9.80E-04
2012/9/22 9:00,35.6,34.4,36.1,36.9,35.7,36.2,2.8,1.9,2.44E-03,7.95E-04,1.82E-03,9.62E-04
2012/9/22 10:00,35.5,34.3,35.9,36.9,35.3,35.9,2.8,1.9,2.11E-03,7.95E-04,2.27E-03,9.69E-04
2012/9/22 11:00,35.5,34.3,35.8,36.7,35.5,35.9,2.8,1.9,1.49E-03,8.05E-04,1.77E-03,9.60E-04
2012/9/22 12:00,35.5,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.27E-03,8.00E-04,2.00E-03,9.62E-04
2012/9/22 13:00,35.5,34.3,36.1,36.9,35.5,36,2.8,1.9,1.83E-03,8.49E-04,1.15E-03,1.02E-03
2012/9/22 14:00,35.5,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.23E-03,8.76E-04,1.63E-03,1.06E-03
2012/9/22 15:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.62E-03,9.26E-04,2.30E-03,1.08E-03
2012/9/22 16:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.43E-03,9.32E-04,1.90E-03,1.11E-03
2012/9/22 17:00,35.6,34.3,36.1,36.9,35.6,36.1,2.8,1.9,1.97E-03,9.35E-04,1.74E-03,1.11E-03
2012/9/22 18:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,2.02E-03,9.23E-04,2.00E-03,1.03E-03
2012/9/22 19:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.64E-03,9.25E-04,1.64E-03,1.09E-03
2012/9/22 20:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.61E-03,9.38E-04,1.59E-03,1.10E-03
2012/9/22 21:00,35.6,34.4,36.2,37,35.6,36.1,2.8,1.9,2.28E-03,9.12E-04,2.45E-03,1.06E-03
2012/9/22 22:00,35.6,34.4,36.2,37,35.6,36.1,2.8,1.9,2.20E-03,9.01E-04,1.98E-03,1.01E-03
2012/9/22 23:00,35.6,34.3,36.2,37,35.6,36.2,2.8,1.9,2.45E-03,8.99E-04,2.10E-03,1.02E-03
2012/9/23 0:00,35.6,34.4,36.2,37,35.6,36.2,2.8,1.9,2.17E-03,9.43E-04,1.84E-03,1.12E-03
2012/9/23 1:00,35.6,34.4,36.2,37,35.5,36.1,2.8,1.9,1.82E-03,9.76E-04,1.89E-03,1.15E-03
2012/9/23 2:00,35.7,34.4,36,36.8,35.6,36.1,2.8,1.9,2.21E-03,9.71E-04,1.61E-03,1.19E-03
2012/9/23 3:00,35.6,34.4,36,36.8,35.6,36.1,2.8,1.9,2.18E-03,1.00E-03,1.86E-03,1.20E-03
2012/9/23 4:00,35.6,34.3,36.2,36.9,35.8,36.3,2.8,1.9,1.92E-03,1.03E-03,1.23E-03,1.14E-03
2012/9/23 5:00,35.6,34.3,36,36.8,35.5,36,2.8,1.9,2.13E-03,1.02E-03,1.67E-03,1.17E-03
2012/9/23 6:00,35.6,34.3,36.2,37,35.8,36.3,2.8,1.9,2.11E-03,1.04E-03,ND,1.25E-03
2012/9/23 7:00,35.6,34.4,36.1,37,35.6,36.1,2.8,1.9,2.27E-03,1.05E-03,1.90E-03,1.19E-03
2012/9/23 8:00,35.6,34.3,36.1,36.9,35.6,36.1,2.8,1.9,1.98E-03,1.06E-03,1.32E-03,1.28E-03
2012/9/23 9:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.80E-03,1.06E-03,2.72E-03,1.25E-03
2012/9/23 10:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.92E-03,1.05E-03,1.92E-03,1.16E-03
2012/9/23 11:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.85E-03,1.07E-03,1.70E-03,1.26E-03
2012/9/23 12:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,2.91E-03,1.06E-03,1.41E-03,1.20E-03
2012/9/23 13:00,35.6,34.3,36.2,37,35.6,36.1,2.8,1.9,2.54E-03,1.10E-03,2.05E-03,1.25E-03
2012/9/23 14:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.65E-03,1.16E-03,ND,1.43E-03
2012/9/23 15:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,2.53E-03,1.15E-03,1.64E-03,1.39E-03
2012/9/23 16:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,2.66E-03,1.19E-03,2.38E-03,1.32E-03
2012/9/23 17:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,2.02E-03,1.20E-03,1.93E-03,1.43E-03
2012/9/23 18:00,35.6,34.3,36.1,37,35.6,36.1,2.8,1.9,1.61E-03,1.21E-03,1.95E-03,1.36E-03
2012/9/23 19:00,35.6,34.3,36.1,36.9,35.6,36.1,2.8,1.9,2.22E-03,1.23E-03,2.01E-03,1.38E-03
2012/9/23 20:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,1.78E-03,1.23E-03,2.03E-03,1.49E-03
2012/9/23 21:00,35.6,34.3,36.1,36.9,35.6,36.1,2.8,1.9,1.47E-03,1.28E-03,1.73E-03,1.43E-03
2012/9/23 22:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,1.75E-03,1.28E-03,2.56E-03,1.45E-03
2012/9/23 23:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.01E-03,1.30E-03,2.48E-03,1.56E-03
2012/9/24 0:00,35.6,34.3,36.1,36.9,35.6,36.1,2.8,1.9,2.27E-03,1.32E-03,1.82E-03,1.48E-03
2012/9/24 1:00,35.6,34.3,36.1,36.9,35.5,36.1,2.8,1.9,2.49E-03,1.32E-03,2.63E-03,1.50E-03
2012/9/24 2:00,35.6,34.2,36.1,36.9,35.5,36.1,2.8,1.9,1.97E-03,1.36E-03,3.09E-03,1.60E-03
2012/9/24 3:00,35.5,34.2,36.1,36.9,35.5,36.1,2.8,1.9,2.28E-03,1.36E-03,2.08E-03,1.54E-03
2012/9/24 4:00,35.5,34.2,36.1,36.9,35.5,36.1,2.8,1.9,1.92E-03,1.37E-03,2.47E-03,1.61E-03
2012/9/24 5:00,35.5,34.2,36.1,36.9,35.5,36,2.8,1.9,ND,1.38E-03,3.50E-03,1.51E-03
2012/9/24 6:00,35.5,34.2,36.1,36.8,35.5,36.1,2.7,1.9,ND,1.36E-03,ND,1.63E-03
2012/9/24 7:00,35.5,34.2,35.9,36.8,35.5,36,2.7,1.9,2.03E-03,1.34E-03,ND,1.51E-03
2012/9/24 8:00,35.5,34.2,36.1,36.9,35.3,36,2.7,1.9,2.31E-03,1.31E-03,2.63E-03,1.59E-03
2012/9/24 9:00,35.4,34.2,35.8,36.6,35.6,36,2.7,1.9,2.45E-03,1.31E-03,2.24E-03,1.48E-03
2012/9/24 10:00,35.4,34.1,36,36.8,35.6,36.1,2.7,1.9,1.40E-03,1.34E-03,ND,1.49E-03
2012/9/24 11:00,35.3,34,35.9,36.7,35.5,35.9,2.7,1.9,2.21E-03,1.30E-03,1.83E-03,1.47E-03
2012/9/24 12:00,35.3,34,35.9,36.7,35.3,35.8,2.7,1.9,2.03E-03,1.30E-03,2.06E-03,1.54E-03
2012/9/24 13:00,35.3,34,35.9,36.7,35.3,35.9,2.7,1.9,2.34E-03,1.28E-03,1.65E-03,1.45E-03
2012/9/24 14:00,35.4,34.1,35.9,36.7,35.3,35.9,2.7,1.9,1.90E-03,1.29E-03,2.20E-03,1.44E-03
2012/9/24 15:00,35.3,34,35.9,36.8,35.3,35.9,2.6,1.9,2.15E-03,1.27E-03,1.75E-03,1.55E-03
2012/9/24 16:00,35.4,34,35.9,36.8,35.3,35.9,2.6,1.9,2.58E-03,1.25E-03,2.10E-03,1.43E-03
2012/9/24 17:00,35.3,34,35.9,36.8,35.4,35.9,2.6,1.9,1.86E-03,1.26E-03,2.28E-03,1.42E-03
2012/9/24 18:00,35.4,34.1,35.9,36.8,35.3,35.9,3,2,2.63E-03,1.24E-03,2.51E-03,1.50E-03
2012/9/24 19:00,35.4,34,35.9,36.8,35.3,35.9,3,2,2.06E-03,1.25E-03,1.98E-03,1.40E-03
2012/9/24 20:00,35.3,34,35.9,36.8,35.4,35.9,3,2,2.17E-03,1.24E-03,1.57E-03,1.48E-03
2012/9/24 21:00,35.3,33.9,35.9,36.8,35.3,35.9,3,2,1.95E-03,1.23E-03,ND,1.49E-03
2012/9/24 22:00,35.3,33.9,35.9,36.8,35.3,35.9,3,2,2.14E-03,1.22E-03,1.96E-03,1.46E-03
2012/9/24 23:00,35.3,33.9,35.9,36.8,35.3,35.9,3,2,2.29E-03,1.21E-03,2.46E-03,1.45E-03
2012/9/25 0:00,35.3,33.9,35.8,36.8,35.3,35.9,3,2,1.91E-03,1.21E-03,1.80E-03,1.36E-03
2012/9/25 1:00,35.3,33.8,35.7,36.8,35.2,35.8,2.9,2,2.13E-03,1.21E-03,1.98E-03,1.42E-03
2012/9/25 2:00,35.3,33.8,35.9,37,35.2,35.9,2.9,2,1.58E-03,1.20E-03,1.76E-03,1.43E-03
2012/9/25 3:00,35.3,33.8,35.6,36.6,35,35.6,2.9,2,1.75E-03,1.20E-03,2.33E-03,1.32E-03
2012/9/25 4:00,35.2,33.8,35.9,36.7,35.4,36,2.9,2,1.79E-03,1.19E-03,1.91E-03,1.40E-03
2012/9/25 5:00,35.2,33.8,35.7,36.7,35.3,35.8,2.9,2,1.61E-03,1.09E-03,1.74E-03,1.33E-03
2012/9/25 6:00,35.2,33.7,35.7,36.7,35.1,35.6,2.8,2,1.44E-03,1.19E-03,2.85E-03,1.39E-03
2012/9/25 7:00,35.2,33.7,35.8,36.8,35.1,35.8,2.8,1.9,1.76E-03,1.22E-03,2.45E-03,1.37E-03
2012/9/25 8:00,35.2,33.7,35.8,36.8,35.1,35.8,2.8,1.9,1.41E-03,1.18E-03,1.57E-03,1.30E-03
2012/9/25 9:00,35.2,33.6,35.7,36.7,35.1,35.8,2.7,1.9,1.97E-03,1.16E-03,1.61E-03,1.37E-03
2012/9/25 10:00,35.2,33.6,35.7,36.8,35.1,35.7,2.7,1.9,2.00E-03,1.15E-03,1.52E-03,1.38E-03
2012/9/25 11:00,35.1,33.6,35.7,36.8,35.1,35.7,2.6,1.9,2.16E-03,1.13E-03,2.56E-03,1.34E-03
2012/9/25 12:00,35.2,33.6,35.7,36.8,35.1,35.7,3,2,2.12E-03,1.12E-03,2.51E-03,1.32E-03
2012/9/25 13:00,35.2,33.6,35.7,36.8,35.1,35.8,3,2,2.39E-03,1.12E-03,2.42E-03,1.33E-03
2012/9/25 14:00,35.2,33.6,35.7,36.8,35.1,35.7,3,2,1.96E-03,1.12E-03,1.87E-03,1.34E-03
2012/9/25 15:00,35.2,33.6,35.7,36.8,35.1,35.7,3,1.9,2.19E-03,1.12E-03,2.51E-03,1.23E-03
2012/9/25 16:00,35.2,33.6,35.7,36.8,35.1,35.8,3,1.9,2.25E-03,1.09E-03,2.48E-03,1.30E-03
2012/9/25 17:00,35.2,33.6,35.7,36.8,35.2,35.8,3,1.9,2.31E-03,1.09E-03,1.61E-03,1.37E-03
2012/9/25 18:00,35.2,33.6,35.7,36.8,35.1,35.7,3,1.9,2.24E-03,1.10E-03,2.59E-03,1.21E-03
2012/9/25 19:00,35.2,33.6,35.7,36.8,35.2,35.8,3,1.9,1.79E-03,1.09E-03,1.99E-03,1.30E-03
2012/9/25 20:00,35.2,33.6,35.7,36.8,35.2,35.8,2.9,1.9,2.03E-03,1.06E-03,2.25E-03,1.28E-03
2012/9/25 21:00,35.2,33.6,35.8,36.9,35.2,35.8,2.9,1.9,2.28E-03,1.07E-03,1.94E-03,1.29E-03
2012/9/25 22:00,35.2,33.6,35.8,36.9,35.2,35.8,2.9,1.9,1.80E-03,1.07E-03,1.85E-03,1.29E-03
2012/9/25 23:00,35.2,33.6,35.8,36.9,35.2,35.8,2.8,1.9,2.05E-03,1.07E-03,2.14E-03,1.18E-03
2012/9/26 0:00,35.2,33.6,35.8,36.8,35.2,35.8,2.8,1.9,1.92E-03,1.04E-03,1.31E-03,1.27E-03
2012/9/26 1:00,35.2,33.6,35.8,36.9,35.2,35.8,2.8,1.8,1.77E-03,1.06E-03,1.99E-03,1.24E-03
2012/9/26 2:00,35.2,33.6,35.8,36.9,35.2,35.8,2.8,1.8,2.31E-03,1.05E-03,2.12E-03,1.25E-03
2012/9/26 3:00,35.2,33.6,35.8,36.8,35.2,35.8,2.8,1.8,1.69E-03,1.05E-03,2.92E-03,1.22E-03
2012/9/26 4:00,35.2,33.5,35.7,36.8,35.2,35.8,2.9,1.8,2.58E-03,1.03E-03,1.78E-03,1.24E-03
2012/9/26 5:00,35.2,33.6,35.7,36.8,35.2,35.8,2.9,1.8,1.81E-03,1.03E-03,1.55E-03,1.16E-03
2012/9/26 6:00,35.2,33.5,35.7,36.8,35.2,35.7,2.7,1.8,1.45E-03,1.05E-03,1.44E-03,1.24E-03
2012/9/26 7:00,35.2,33.5,35.7,36.8,35.2,35.8,3,2,2.54E-03,1.00E-03,2.23E-03,1.22E-03
2012/9/26 8:00,35.2,33.5,35.7,36.8,35.2,35.7,3,2,2.44E-03,1.00E-03,1.81E-03,1.22E-03
2012/9/26 9:00,35.2,33.5,35.7,36.8,35.1,35.7,3,2,1.85E-03,1.00E-03,1.60E-03,1.20E-03
2012/9/26 10:00,35.1,33.5,35.8,36.8,35.1,35.7,3,2,1.90E-03,9.95E-04,1.55E-03,1.20E-03
2012/9/26 11:00,35.2,33.5,35.6,36.7,35.2,35.6,3,2,2.35E-03,9.88E-04,1.66E-03,1.12E-03
2012/9/26 12:00,35.2,33.5,35.6,36.8,35.1,35.7,3,2,1.87E-03,9.87E-04,1.96E-03,1.16E-03
2012/9/26 13:00,35.2,33.5,35.6,36.8,35.1,35.7,2.9,1.9,2.40E-03,9.75E-04,1.73E-03,1.16E-03
2012/9/26 14:00,35.2,33.5,35.6,36.8,35.1,35.7,2.9,1.9,1.92E-03,9.90E-04,2.23E-03,1.16E-03
2012/9/26 15:00,35.2,33.5,35.6,36.8,35.1,35.7,2.9,1.9,2.09E-03,9.72E-04,2.43E-03,1.09E-03
2012/9/26 16:00,35.2,33.5,35.6,36.8,35.1,35.7,2.9,1.9,2.64E-03,9.54E-04,2.15E-03,1.08E-03
2012/9/26 17:00,35.2,33.5,35.6,36.8,35.1,35.7,2.9,1.9,2.51E-03,9.49E-04,ND,1.17E-03
2012/9/26 18:00,35.2,33.4,35.6,36.8,35.2,35.7,2.9,1.9,2.43E-03,9.62E-04,2.43E-03,1.07E-03
2012/9/26 19:00,35.2,33.5,35.7,36.8,35.2,35.7,2.9,1.9,1.64E-03,9.66E-04,1.50E-03,1.14E-03
2012/9/26 20:00,35.2,33.5,35.7,36.8,35.2,35.8,2.9,1.9,2.12E-03,9.58E-04,2.43E-03,1.05E-03
2012/9/26 21:00,35.2,33.5,35.7,36.8,35.2,35.7,2.9,1.9,2.04E-03,9.42E-04,2.76E-03,1.05E-03
2012/9/26 22:00,35.2,33.4,35.8,36.9,35.2,35.8,2.9,1.8,2.11E-03,9.44E-04,2.38E-03,1.06E-03
2012/9/26 23:00,35.2,33.5,35.7,36.8,35.2,35.8,2.9,1.8,1.40E-03,9.49E-04,1.28E-03,1.13E-03
2012/9/27 0:00,35.2,33.4,35.7,36.8,35.2,35.7,2.9,1.8,1.88E-03,9.34E-04,2.29E-03,1.07E-03
2012/9/27 1:00,35.2,33.4,35.7,36.8,35.2,35.7,2.8,1.8,1.88E-03,9.23E-04,2.52E-03,1.03E-03
2012/9/27 2:00,35.2,33.4,35.7,36.8,35.2,35.7,2.8,1.8,1.81E-03,9.31E-04,1.67E-03,1.12E-03
2012/9/27 3:00,35.1,33.4,35.7,36.8,35.2,35.7,2.8,1.8,1.93E-03,9.14E-04,2.77E-03,1.09E-03
2012/9/27 4:00,35.1,33.4,35.7,36.8,35.1,35.7,2.8,1.8,2.37E-03,8.98E-04,1.94E-03,1.08E-03
2012/9/27 5:00,35.1,33.4,35.7,36.8,35.1,35.7,2.8,1.8,2.06E-03,9.08E-04,1.56E-03,1.07E-03
2012/9/27 6:00,35.1,33.4,35.6,36.8,35.1,35.6,2.8,1.8,1.56E-03,9.16E-04,2.05E-03,1.08E-03
2012/9/27 7:00,35.1,33.4,35.7,36.8,35.1,35.7,3,2,1.97E-03,8.81E-04,2.12E-03,9.95E-04
2012/9/27 8:00,35.1,33.4,35.6,36.7,35.1,35.6,3,2,1.57E-03,9.07E-04,2.33E-03,1.06E-03
2012/9/27 9:00,35.1,33.4,35.6,36.7,35.1,35.6,3,2,1.67E-03,8.95E-04,1.99E-03,1.08E-03
2012/9/27 10:00,35.1,33.4,35.4,36.6,35.1,35.6,3,2,1.66E-03,8.86E-04,1.56E-03,1.09E-03
2012/9/27 11:00,35.1,33.4,35.5,36.7,34.9,35.4,2.9,2,2.02E-03,8.87E-04,1.38E-03,1.08E-03
2012/9/27 12:00,35.2,33.4,35.6,36.7,35.1,35.6,2.9,2,1.76E-03,8.87E-04,2.00E-03,1.05E-03
2012/9/27 13:00,35.1,33.4,35.6,36.7,35.1,35.6,2.9,2,1.90E-03,8.74E-04,1.98E-03,1.05E-03
2012/9/27 14:00,35.2,33.4,35.6,36.7,35.1,35.6,2.9,2,2.43E-03,8.72E-04,2.02E-03,9.72E-04
2012/9/27 15:00,35.2,33.4,35.6,36.7,35.1,35.6,2.8,2,1.87E-03,8.73E-04,1.65E-03,1.04E-03
2012/9/27 16:00,35.2,33.4,35.6,36.7,35.1,35.6,2.7,2,2.33E-03,8.79E-04,1.95E-03,1.04E-03
2012/9/27 17:00,35.2,33.4,35.6,36.7,35.1,35.6,2.7,2,1.79E-03,8.59E-04,1.68E-03,1.03E-03
2012/9/27 18:00,35.2,33.4,35.6,36.7,35.1,35.6,2.7,2,1.73E-03,8.60E-04,1.54E-03,1.07E-03
2012/9/27 19:00,35.1,33.4,35.6,36.7,35.1,35.6,2.7,2,2.08E-03,8.49E-04,1.57E-03,1.01E-03
2012/9/27 20:00,35.2,33.4,35.6,36.7,35.1,35.6,2.7,2,2.32E-03,8.44E-04,1.90E-03,9.57E-04
2012/9/27 21:00,35.2,33.4,35.6,36.7,35.1,35.6,2.7,2,2.11E-03,8.47E-04,1.90E-03,9.96E-04
2012/9/27 22:00,35.2,33.4,35.6,36.7,35.1,35.6,2.6,2,2.13E-03,8.33E-04,2.13E-03,9.82E-04
2012/9/27 23:00,35.2,33.4,35.6,36.7,35.2,35.6,3,2,1.79E-03,8.48E-04,1.47E-03,9.61E-04
2012/9/28 0:00,35.2,33.4,35.6,36.7,35.1,35.6,3,2,1.97E-03,8.51E-04,1.61E-03,9.95E-04
2012/9/28 1:00,35.2,33.4,35.6,36.7,35.1,35.6,3,2,1.70E-03,8.37E-04,1.90E-03,9.78E-04
2012/9/28 2:00,35.2,33.4,35.6,36.7,35.1,35.6,3,2,1.83E-03,8.48E-04,2.14E-03,9.80E-04
2012/9/28 3:00,35.1,33.4,35.6,36.7,35.1,35.6,3,2,2.26E-03,8.14E-04,1.82E-03,9.73E-04
2012/9/28 4:00,35.1,33.4,35.6,36.7,35.1,35.6,3,2,2.39E-03,8.26E-04,2.24E-03,9.64E-04
2012/9/28 5:00,35.1,33.3,35.6,36.7,35.1,35.6,3,2,1.96E-03,8.12E-04,2.11E-03,9.56E-04
2012/9/28 6:00,35,33.3,35.6,36.7,35.1,35.6,3,2,1.96E-03,8.20E-04,2.17E-03,9.61E-04
2012/9/28 7:00,35,33.3,35.5,36.6,35.1,35.6,3,2,1.48E-03,8.36E-04,2.94E-03,9.30E-04
2012/9/28 8:00,35,33.2,35.5,36.5,35,35.5,3,2,2.23E-03,7.92E-04,1.70E-03,9.59E-04
2012/9/28 9:00,34.9,33.2,35.4,36.5,35,35.5,3,2,1.93E-03,7.92E-04,1.33E-03,9.15E-04
2012/9/28 10:00,34.8,33.1,35.2,36.2,34.8,35.3,2.9,2,1.61E-03,8.15E-04,2.62E-03,9.37E-04
2012/9/28 11:00,34.7,32.9,35.3,36.3,34.7,35.3,2.9,2,1.72E-03,8.14E-04,2.28E-03,8.81E-04
2012/9/28 12:00,34.7,33,35.2,36.3,34.8,35.2,2.9,2,1.70E-03,8.06E-04,1.72E-03,9.58E-04
2012/9/28 13:00,34.7,33,35.2,36.3,34.8,35.3,2.9,2,1.95E-03,7.94E-04,2.41E-03,8.99E-04
2012/9/28 14:00,34.7,33,35.2,36.3,34.8,35.2,2.9,1.9,2.27E-03,7.90E-04,2.02E-03,8.69E-04
2012/9/28 15:00,34.7,33,35.3,36.3,34.8,35.3,2.9,1.9,1.91E-03,7.90E-04,1.71E-03,9.25E-04
2012/9/28 16:00,34.7,33,35.3,36.3,34.8,35.3,2.9,1.9,1.79E-03,7.78E-04,1.75E-03,9.21E-04
2012/9/28 17:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.61E-03,7.83E-04,1.63E-03,9.21E-04
2012/9/28 18:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.84E-03,7.71E-04,1.68E-03,9.24E-04
2012/9/28 19:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,2.26E-03,7.87E-04,1.92E-03,8.66E-04
2012/9/28 20:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.83E-03,7.89E-04,2.02E-03,9.10E-04
2012/9/28 21:00,34.8,33.1,35.3,36.3,34.8,35.2,2.8,1.9,1.88E-03,7.59E-04,2.23E-03,8.86E-04
2012/9/28 22:00,34.7,33,35.3,36.3,34.8,35.3,2.8,1.9,2.07E-03,7.59E-04,2.30E-03,8.28E-04
2012/9/28 23:00,34.7,33.1,35.3,36.3,34.8,35.2,2.8,1.9,2.25E-03,7.50E-04,2.03E-03,9.02E-04
2012/9/29 0:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,2.03E-03,7.39E-04,1.89E-03,8.59E-04
2012/9/29 1:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.85E-03,7.56E-04,1.60E-03,8.95E-04
2012/9/29 2:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.75E-03,7.30E-04,2.15E-03,8.89E-04
2012/9/29 3:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.90E-03,7.50E-04,2.18E-03,8.74E-04
2012/9/29 4:00,34.7,33.1,35.3,36.3,34.8,35.3,2.8,1.9,1.88E-03,7.58E-04,2.01E-03,8.72E-04
2012/9/29 5:00,34.8,33.1,35.3,36.3,34.8,35.3,2.8,1.9,2.07E-03,7.51E-04,1.22E-03,8.74E-04
2012/9/29 6:00,34.8,33.1,35.3,36.3,34.9,35.3,2.7,1.9,1.92E-03,7.28E-04,1.52E-03,8.29E-04
2012/9/29 7:00,34.7,33.1,35.3,36.3,34.8,35.3,2.7,1.9,1.82E-03,7.44E-04,2.30E-03,8.58E-04
2012/9/29 8:00,34.8,33.1,35.4,36.3,34.9,35.3,2.7,1.9,2.06E-03,7.34E-04,2.33E-03,8.41E-04
2012/9/29 9:00,34.8,33.1,35.3,36.3,34.9,35.3,2.7,1.9,2.42E-03,7.22E-04,2.24E-03,8.31E-04
2012/9/29 10:00,34.8,33.1,35.3,36.3,34.9,35.3,2.6,1.9,1.72E-03,7.34E-04,1.64E-03,8.14E-04
2012/9/29 11:00,34.8,33.1,35.3,36.3,34.9,35.3,3,2,1.88E-03,7.27E-04,1.34E-03,8.81E-04
2012/9/29 12:00,34.8,33.2,35.4,36.3,34.9,35.4,3,2,1.93E-03,7.27E-04,1.58E-03,8.56E-04
2012/9/29 13:00,34.8,33.2,35.4,36.3,34.9,35.4,2.9,2,1.87E-03,7.18E-04,1.75E-03,8.43E-04
2012/9/29 14:00,34.8,33.2,35.4,36.3,34.9,35.4,2.9,2,2.14E-03,7.05E-04,2.48E-03,8.79E-04
2012/9/29 15:00,34.8,33.2,35.4,36.3,34.9,35.4,2.9,2,1.64E-03,7.27E-04,1.91E-03,8.50E-04
2012/9/29 16:00,34.8,33.2,35.4,36.3,34.9,35.4,2.9,2,2.10E-03,7.05E-04,2.37E-03,7.77E-04
2012/9/29 17:00,34.9,33.2,35.4,36.3,34.9,35.3,2.9,2,2.20E-03,7.02E-04,2.28E-03,8.20E-04
2012/9/29 18:00,34.9,33.2,35.4,36.3,34.9,35.4,2.9,2,2.07E-03,7.00E-04,1.97E-03,8.20E-04
2012/9/29 19:00,34.9,33.2,35.4,36.3,34.9,35.3,2.9,2,2.14E-03,7.06E-04,2.01E-03,7.66E-04
2012/9/29 20:00,34.9,33.2,35.4,36.3,34.9,35.4,2.9,2,2.01E-03,6.94E-04,2.11E-03,8.22E-04
2012/9/29 21:00,34.9,33.2,35.4,36.3,34.9,35.4,2.9,2,1.60E-03,7.02E-04,2.24E-03,8.20E-04
2012/9/29 22:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,1.67E-03,6.90E-04,1.41E-03,7.69E-04
2012/9/29 23:00,34.9,33.2,35.4,36.3,35,35.4,2.9,2,1.70E-03,6.79E-04,2.25E-03,8.15E-04
2012/9/30 0:00,34.9,33.2,35.4,36.3,35,35.4,2.9,2,1.96E-03,6.82E-04,1.78E-03,8.15E-04
2012/9/30 1:00,34.9,33.2,35.4,36.3,35,35.4,2.9,2,2.06E-03,6.68E-04,1.80E-03,8.20E-04
2012/9/30 2:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,1.63E-03,6.94E-04,2.42E-03,7.94E-04
2012/9/30 3:00,34.9,33.2,35.4,36.3,35,35.4,2.9,2,1.38E-03,6.96E-04,2.30E-03,7.55E-04
2012/9/30 4:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,2.25E-03,6.59E-04,1.80E-03,7.61E-04
2012/9/30 5:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,2.06E-03,6.73E-04,2.44E-03,7.94E-04
2012/9/30 6:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,1.88E-03,6.32E-04,2.12E-03,8.02E-04
2012/9/30 7:00,34.9,33.3,35.4,36.3,35,35.4,2.9,2,1.73E-03,6.87E-04,1.97E-03,7.39E-04
2012/9/30 8:00,34.9,33.3,35.5,36.5,35,35.5,2.9,2,1.77E-03,6.82E-04,1.84E-03,7.99E-04
2012/9/30 9:00,34.9,33.3,35.5,36.3,35.1,35.6,2.8,2,2.25E-03,6.63E-04,2.00E-03,8.13E-04
2012/9/30 10:00,34.9,33.3,35.6,36.3,35.2,35.6,2.8,2,1.96E-03,6.83E-04,2.05E-03,7.36E-04
2012/9/30 11:00,34.9,33.3,35.2,36.2,34.7,35.2,2.8,2,2.24E-03,6.59E-04,1.93E-03,7.88E-04
2012/9/30 12:00,34.9,33.3,35.4,36.3,35,35.4,2.8,2,1.76E-03,6.72E-04,2.47E-03,7.70E-04
2012/9/30 13:00,34.9,33.3,35.4,36.3,35,35.4,2.8,2,1.95E-03,6.59E-04,ND,7.78E-03
2012/9/30 14:00,34.9,33.3,35.5,36.3,35,35.5,2.8,2,2.42E-03,6.38E-04,1.72E-03,7.78E-04
2012/9/30 15:00,35,33.3,35.5,36.3,35,35.4,2.8,1.9,2.32E-03,6.72E-04,1.65E-03,7.79E-04
2012/9/30 16:00,35,33.4,35.5,36.3,35,35.4,2.8,1.9,1.97E-03,6.82E-04,2.15E-03,7.42E-04
2012/9/30 17:00,35,33.3,35.5,36.4,35,35.5,2.8,1.9,1.90E-03,6.49E-04,1.82E-03,7.59E-04
2012/9/30 18:00,35,33.3,35.5,36.4,35.1,35.5,2.8,1.9,1.87E-03,6.55E-04,2.23E-03,7.21E-04
2012/9/30 19:00,35,33.4,35.5,36.4,35.1,35.5,2.8,1.9,1.85E-03,6.43E-04,1.98E-03,7.50E-04
2012/9/30 20:00,35,33.4,35.5,36.3,35,35.5,2.8,1.9,1.60E-03,6.60E-04,2.05E-03,7.20E-04
2012/9/30 21:00,35,33.4,35.5,36.4,35,35.5,2.8,1.9,2.09E-03,6.36E-04,2.19E-03,7.00E-04
2012/9/30 22:00,35,33.4,35.5,36.4,35.1,35.5,2.8,1.9,1.74E-03,6.45E-04,2.01E-03,7.48E-04
2012/9/30 23:00,35,33.4,35.5,36.3,35.1,35.5,2.8,1.9,1.77E-03,7.40E-04,2.23E-03,8.41E-04
2012/10/1 0:00,35,33.4,35.5,36.4,35.1,35.5,2.8,1.9,2.47E-03,8.55E-04,1.58E-03,9.92E-04
2012/10/1 1:00,35,33.4,35.5,36.4,35,35.5,2.8,1.9,2.08E-03,9.90E-04,1.91E-03,1.19E-03
2012/10/1 2:00,35,33.5,35.5,36.4,35.1,35.5,2.8,1.9,2.67E-03,1.66E-03,1.73E-03,1.28E-03
2012/10/1 3:00,35,33.5,35.5,36.4,35.1,35.6,2.8,1.9,2.33E-03,1.09E-03,1.59E-03,1.31E-03
2012/10/1 4:00,35,33.5,35.5,36.4,35.1,35.6,2.8,2,2.10E-03,1.11E-03,1.63E-03,1.27E-03
2012/10/1 5:00,35,33.5,35.6,36.4,35.1,35.6,2.8,2,1.92E-03,1.11E-03,1.61E-03,1.34E-03
2012/10/1 6:00,35.1,33.5,35.6,36.4,35.1,35.6,2.8,2,2.33E-03,1.10E-03,2.40E-03,1.30E-03
2012/10/1 7:00,35.1,33.5,35.6,36.4,35.1,35.6,2.8,1.9,2.26E-03,1.10E-03,1.81E-03,1.31E-03
2012/10/1 8:00,35.1,33.5,35.6,36.5,35.1,35.6,2.8,1.9,1.79E-03,1.10E-03,2.38E-03,1.34E-03
2012/10/1 9:00,35.1,33.5,35.5,36.3,35.1,35.5,2.8,1.9,1.34E-03,1.09E-03,1.93E-03,1.31E-03
2012/10/1 10:00,35.1,33.5,35.8,36.7,35.2,35.8,2.8,1.9,2.05E-03,1.07E-03,1.68E-03,1.31E-03
2012/10/1 11:00,35.1,33.5,35.8,36.7,35.3,35.8,2.8,1.9,2.18E-03,1.08E-03,2.61E-03,1.28E-03
2012/10/1 12:00,35.1,33.5,35.5,36.5,35.1,35.6,2.8,1.9,1.73E-03,1.07E-03,1.53E-03,1.28E-03
2012/10/1 13:00,35.1,33.5,35.6,36.5,35.1,35.6,2.8,1.9,2.05E-03,1.06E-03,2.00E-03,1.27E-03
2012/10/1 14:00,35.1,33.5,35.6,36.5,35.1,35.6,2.8,1.9,1.85E-03,1.06E-03,1.82E-03,1.27E-03
2012/10/1 15:00,35.1,33.5,35.6,36.5,35.1,35.6,2.8,1.9,2.64E-03,1.04E-03,1.82E-03,1.19E-03
2012/10/1 16:00,35.2,33.5,35.6,36.6,35.1,35.6,2.8,1.9,2.17E-03,1.05E-03,1.88E-03,1.18E-03
2012/10/1 17:00,35.2,33.5,35.6,36.6,35.2,35.6,3,2,1.84E-03,1.04E-03,2.03E-03,1.23E-03
2012/10/1 18:00,35.2,33.5,35.6,36.6,35.2,35.6,3,2,2.53E-03,1.04E-03,1.96E-03,1.16E-03
2012/10/1 19:00,35.2,33.5,35.6,36.6,35.2,35.7,3,2,2.25E-03,1.02E-03,1.85E-03,1.23E-03
2012/10/1 20:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,2.10E-03,1.03E-03,1.78E-03,1.15E-03
2012/10/1 21:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,2.10E-03,1.01E-03,2.63E-03,1.20E-03
2012/10/1 22:00,35.2,33.5,35.7,36.7,35.2,35.7,3,2,2.09E-03,1.02E-03,2.56E-03,1.13E-03
2012/10/1 23:00,35.2,33.5,35.6,36.7,35.2,35.6,3,2,1.39E-03,1.02E-03,2.15E-03,1.21E-03
2012/10/2 0:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,1.73E-03,1.01E-03,2.75E-03,1.18E-03
2012/10/2 1:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,2.10E-03,9.35E-04,2.05E-03,1.12E-03
2012/10/2 2:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,2.12E-03,9.90E-04,2.24E-03,1.10E-03
2012/10/2 3:00,35.2,33.5,35.6,36.7,35.2,35.7,3,2,1.76E-03,9.94E-04,1.79E-03,1.17E-03
2012/10/2 4:00,35.2,33.4,35.6,36.7,35.1,35.6,3,2,2.11E-03,9.68E-04,1.76E-03,1.18E-03
2012/10/2 5:00,35.2,33.4,35.6,36.7,35.1,35.6,3,2,2.48E-03,9.69E-04,2.26E-03,1.08E-03
2012/10/2 6:00,35.1,33.3,35.6,36.7,35.1,35.6,3,2,1.48E-03,9.76E-04,2.06E-03,1.08E-03
2012/10/2 7:00,35.2,33.3,35.6,36.7,35.1,35.6,3,2,2.35E-03,9.58E-04,ND,1.17E-03
2012/10/2 8:00,35.1,33.3,35.5,36.7,35.1,35.6,3,2,2.35E-03,9.52E-04,1.78E-03,1.14E-03
2012/10/2 9:00,35.1,33.3,35.6,36.7,34.9,35.5,3,2,1.88E-03,9.43E-04,1.36E-03,1.16E-03
2012/10/2 10:00,35.1,33.3,35.4,36.4,35.2,35.6,3,2,2.17E-03,9.58E-04,1.89E-03,1.07E-03
2012/10/2 11:00,35.1,33.2,35.6,36.8,34.9,35.5,3,2,1.91E-03,8.78E-04,1.99E-03,1.15E-03
2012/10/2 12:00,35.1,33.2,35.6,36.6,35.1,35.6,3,2,2.16E-03,9.34E-04,2.86E-03,1.11E-03
2012/10/2 13:00,35,33.2,35.5,36.6,35.1,35.6,3,2,2.27E-03,9.20E-04,2.54E-03,1.03E-03
2012/10/2 14:00,35,33.2,35.5,36.6,35,35.5,2.9,2,1.92E-03,9.37E-04,2.26E-03,1.10E-03
2012/10/2 15:00,35,33.2,35.5,36.6,35,35.6,2.9,2,1.80E-03,9.28E-04,1.80E-03,1.11E-03
2012/10/2 16:00,35,33.2,35.5,36.6,35,35.5,2.9,2,2.43E-03,9.55E-04,1.36E-03,1.11E-03
2012/10/2 17:00,35,33.2,35.5,36.6,35,35.5,2.9,2,2.17E-03,9.25E-04,1.66E-03,1.09E-03
2012/10/2 18:00,35,33.1,35.5,36.6,35,35.5,2.9,2,2.35E-03,9.26E-04,2.06E-03,1.02E-03
2012/10/2 19:00,35,33.1,35.5,36.5,35,35.5,2.9,2,2.28E-03,8.96E-04,2.29E-03,1.03E-03
2012/10/2 20:00,35,33.1,35.4,36.5,35,35.5,2.9,2,1.51E-03,9.24E-04,1.96E-03,1.08E-03
2012/10/2 21:00,35,33.1,35.4,36.5,35,35.5,2.9,2,1.92E-03,9.06E-04,2.43E-03,1.06E-03
2012/10/2 22:00,35,33.1,35.4,36.5,34.9,35.4,2.9,2,2.16E-03,9.10E-04,2.08E-03,1.05E-03
2012/10/2 23:00,34.9,33.1,35.4,36.5,34.9,35.4,2.9,2,1.97E-03,8.73E-04,2.61E-03,1.04E-03
2012/10/3 0:00,35,33.1,35.4,36.5,34.9,35.4,2.9,2,1.85E-03,8.18E-04,1.82E-03,9.83E-04
2012/10/3 1:00,34.9,33.1,35.4,36.5,34.9,35.4,2.9,2,1.93E-03,8.83E-04,2.47E-03,9.60E-04
2012/10/3 2:00,34.9,33.1,35.4,36.4,34.9,35.4,2.9,2,1.88E-03,8.83E-04,2.20E-03,9.81E-04
2012/10/3 3:00,34.9,33.1,35.4,36.4,34.9,35.4,2.9,2,2.41E-03,8.55E-04,2.61E-03,1.02E-03
2012/10/3 4:00,34.9,33.1,35.3,36.4,34.9,35.4,2.9,2,1.86E-03,8.79E-04,1.90E-03,1.04E-03
2012/10/3 5:00,34.8,33,35.3,36.4,34.9,35.4,2.9,2,1.60E-03,8.74E-04,1.91E-03,9.59E-04
2012/10/3 6:00,34.8,33,35.4,36.4,34.9,35.4,2.9,2,1.45E-03,8.69E-04,1.39E-03,1.03E-03
2012/10/3 7:00,34.8,33,35.3,36.4,34.9,35.4,2.9,2,1.74E-03,8.53E-04,1.47E-03,1.04E-03
2012/10/3 8:00,34.8,33,35.3,36.4,34.8,35.3,2.9,2,2.17E-03,8.49E-04,2.47E-03,9.40E-04
2012/10/3 9:00,34.8,33,35.3,36.3,34.8,35.3,2.9,2,1.68E-03,8.54E-04,2.26E-03,9.96E-04
2012/10/3 10:00,34.8,33,35.3,36.3,34.8,35.3,2.9,2,2.10E-03,8.14E-04,2.55E-03,9.84E-04
2012/10/3 11:00,34.8,33,35.2,36.3,34.8,35.3,2.9,2,2.24E-03,7.47E-04,2.06E-03,9.89E-04
2012/10/3 12:00,34.8,33,35.3,36.3,34.8,35.3,2.9,2,2.00E-03,8.28E-04,1.89E-03,9.93E-04
2012/10/3 13:00,34.8,33,35.2,36.3,34.8,35.3,2.9,2,1.80E-03,8.34E-04,1.58E-03,9.98E-04
2012/10/3 14:00,34.8,33,35.2,36.2,34.8,35.2,2.8,2,1.68E-03,8.23E-04,2.37E-03,9.74E-04
2012/10/3 15:00,34.8,33.1,35.2,36.2,34.8,35.2,2.8,2,2.21E-03,8.09E-04,2.46E-03,9.58E-04
2012/10/3 16:00,34.8,33,35.2,36.2,34.8,35.3,2.8,2,1.98E-03,8.13E-04,1.89E-03,9.81E-04
2012/10/3 17:00,34.8,33,35.2,36.2,34.8,35.2,2.8,2,2.23E-03,8.04E-04,1.74E-03,9.57E-04
2012/10/3 18:00,34.8,33,35.2,36.2,34.7,35.2,2.8,2,1.24E-03,8.30E-04,2.08E-03,9.02E-04
2012/10/3 19:00,34.8,33.1,35.1,36.1,34.7,35.2,2.8,2,2.21E-03,7.94E-04,1.67E-03,8.94E-04
2012/10/3 20:00,34.8,33,35.2,36.1,34.7,35.2,2.8,2,1.86E-03,8.02E-04,2.18E-03,9.54E-04
2012/10/3 21:00,34.8,33,35.2,36.1,34.7,35.2,2.8,2,1.94E-03,7.96E-04,2.01E-03,9.56E-04
2012/10/3 22:00,34.8,33,35.2,36.1,34.7,35.2,2.8,2,1.78E-03,7.89E-04,1.42E-03,9.60E-04
2012/10/3 23:00,34.8,33.1,35.1,36.1,34.7,35.2,2.8,2,2.22E-03,8.03E-04,2.01E-03,8.76E-04
2012/10/4 0:00,34.8,33.1,35.2,36.1,34.7,35.2,2.8,2,2.34E-03,7.89E-04,2.34E-03,9.26E-04
2012/10/4 1:00,34.8,33.1,35.2,36.1,34.7,35.2,2.8,2,2.01E-03,8.02E-04,2.11E-03,9.35E-04
2012/10/4 2:00,34.8,33.1,35.2,36.1,34.7,35.2,2.8,2,2.40E-03,7.70E-04,2.51E-03,8.66E-04
2012/10/4 3:00,34.8,33,35.1,36.1,34.7,35.2,2.8,2,1.78E-03,7.99E-04,2.47E-03,8.45E-04
2012/10/4 4:00,34.8,33,35.3,36.1,34.9,35.4,2.8,2,1.64E-03,7.85E-04,1.57E-03,9.53E-04
2012/10/4 5:00,34.8,33,35.3,36.1,34.9,35.4,2.8,2,1.92E-03,7.79E-04,2.21E-03,8.60E-04
2012/10/4 6:00,34.7,33,35.1,36,34.8,35.2,2.8,2,2.14E-03,7.70E-04,1.59E-03,9.37E-04
2012/10/4 7:00,34.7,33,35.2,36.1,34.7,35.2,2.8,2,1.68E-03,7.78E-04,2.32E-03,9.05E-04
2012/10/4 8:00,34.7,33,35.1,36.1,34.7,35.1,2.8,2,1.77E-03,7.56E-04,1.73E-03,9.09E-04
2012/10/4 9:00,34.7,32.9,35.1,36.1,34.7,35.1,2.8,2,1.75E-03,7.56E-04,2.03E-03,8.86E-04
2012/10/4 10:00,34.7,33,35.1,36,34.7,35.1,2.8,2,1.95E-03,7.45E-04,2.37E-03,8.74E-04
2012/10/4 11:00,34.6,32.9,35,36.1,34.6,35.1,2.8,2,1.86E-03,7.87E-04,2.14E-03,8.75E-04
2012/10/4 12:00,34.6,32.9,35,36,34.6,35.1,2.8,2,1.30E-03,7.56E-04,1.81E-03,8.56E-04
2012/10/4 13:00,34.6,32.9,35,36,34.6,35.1,2.8,2,2.09E-03,7.41E-04,1.54E-03,8.98E-04
2012/10/4 14:00,34.5,32.8,35,36,34.6,35.1,2.8,2,2.55E-03,7.33E-04,1.94E-03,8.25E-04
2012/10/4 15:00,34.6,32.9,35,35.8,34.6,35,2.8,2,1.94E-03,7.30E-04,2.11E-03,8.88E-04
2012/10/4 16:00,34.6,32.9,35,35.8,34.5,35,2.8,2,1.88E-03,7.47E-04,1.88E-03,8.20E-04
2012/10/4 17:00,34.6,32.9,34.9,35.8,34.5,35,2.8,2,2.09E-03,7.48E-04,1.83E-03,8.84E-04
2012/10/4 18:00,34.6,32.9,34.9,35.8,34.5,35,2.8,2,1.87E-03,7.51E-04,2.30E-03,8.72E-04
2012/10/4 19:00,34.6,32.9,34.9,35.8,34.5,35,2.8,2,1.85E-03,7.26E-04,2.11E-03,8.71E-04
2012/10/4 20:00,34.6,32.9,34.9,35.9,34.5,35,2.8,2,1.76E-03,7.48E-04,1.59E-03,8.79E-04
2012/10/4 21:00,34.6,33,35,35.9,34.5,35,2.8,2,2.05E-03,7.28E-04,2.18E-03,8.70E-04
2012/10/4 22:00,34.6,33,35,35.9,34.5,35,2.8,2,2.31E-03,7.16E-04,1.01E-03,8.89E-04
2012/10/4 23:00,34.7,33,35,35.9,34.5,35,2.8,2,2.13E-03,7.09E-04,1.83E-03,8.53E-04
2012/10/5 0:00,34.6,33,34.9,35.9,34.5,35,2.7,2,2.21E-03,7.11E-04,1.54E-03,8.50E-04
2012/10/5 1:00,34.6,33,35,35.9,34.5,35,2.7,2,1.70E-03,7.36E-04,1.59E-03,8.39E-04
2012/10/5 2:00,34.6,33,35,36,34.5,35,2.7,2,1.99E-03,7.12E-04,1.64E-03,8.38E-04
2012/10/5 3:00,34.6,33,35,36,34.5,35,2.7,2,1.45E-03,7.28E-04,1.96E-03,8.25E-04
2012/10/5 4:00,34.7,33,35,36,34.6,35,2.7,2,2.08E-03,6.87E-04,2.50E-03,8.23E-04
2012/10/5 5:00,34.7,33,35,36,34.5,35,2.7,2,1.93E-03,6.42E-04,2.23E-03,8.29E-04
2012/10/5 6:00,34.7,33,34.9,36,34.3,34.9,2.7,2,2.09E-03,7.07E-04,2.64E-03,8.14E-04
2012/10/5 7:00,34.7,33,34.9,35.8,34.7,35.1,2.7,2,2.04E-03,7.05E-04,1.90E-03,8.29E-04
2012/10/5 8:00,34.7,33,35.1,36.3,34.4,35,2.6,2,2.06E-03,6.93E-04,2.47E-03,8.12E-04
2012/10/5 9:00,34.7,33,34.8,35.8,34.5,35,2.6,2,1.67E-03,7.10E-04,1.82E-03,8.28E-04
2012/10/5 10:00,34.7,33,35,36,34.5,35.1,2.7,2,1.71E-03,6.97E-04,2.39E-03,8.08E-04
2012/10/5 11:00,34.7,33,35,36.1,34.5,35,2.7,2,1.41E-03,6.94E-04,2.35E-03,8.13E-04
2012/10/5 12:00,34.7,33,35,36,34.6,35.1,2.7,1.9,2.10E-03,6.88E-04,1.42E-03,8.56E-04
2012/10/5 13:00,34.7,33,35,36.1,34.6,35.1,2.7,1.9,1.79E-03,6.78E-04,2.16E-03,8.11E-04
2012/10/5 14:00,34.7,33,35,36.1,34.6,35.1,2.7,1.9,2.32E-03,6.82E-04,2.09E-03,7.81E-04
2012/10/5 15:00,34.8,33.1,35.1,36.1,34.6,35.1,2.7,1.9,1.84E-03,6.35E-04,2.39E-03,7.52E-04
2012/10/5 16:00,34.8,33.1,35.1,36.1,34.7,35.2,2.7,1.9,2.19E-03,6.78E-04,2.29E-03,7.49E-04
2012/10/5 17:00,34.8,33,35.1,36.2,34.7,35.2,2.7,1.9,2.06E-03,6.76E-04,2.09E-03,7.85E-04
2012/10/5 18:00,34.8,33,35.1,36.1,34.6,35.2,2.7,1.9,1.72E-03,6.85E-04,2.02E-03,8.12E-04
2012/10/5 19:00,34.8,33.1,35.1,36.2,34.7,35.2,2.7,1.9,2.27E-03,6.71E-04,1.34E-03,8.24E-04
2012/10/5 20:00,34.8,33.1,35.1,36.2,34.7,35.2,2.7,2,1.81E-03,6.90E-04,1.64E-03,8.05E-04
2012/10/5 21:00,34.9,33.1,35.2,36.3,34.7,35.2,2.7,2,2.23E-03,6.60E-04,1.99E-03,7.42E-04
2012/10/5 22:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,1.84E-03,6.78E-04,2.10E-03,7.84E-04
2012/10/5 23:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,2.10E-03,6.22E-04,1.89E-03,7.66E-04
2012/10/6 0:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,1.67E-03,6.76E-04,2.11E-03,7.77E-04
2012/10/6 1:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,1.68E-03,6.78E-04,1.98E-03,7.80E-04
2012/10/6 2:00,34.9,33.1,35.1,36.3,34.7,35.2,2.7,2,1.47E-03,6.75E-04,2.06E-03,7.84E-04
2012/10/6 3:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,1.83E-03,6.09E-04,2.21E-03,7.82E-04
2012/10/6 4:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,2.08E-03,6.54E-04,1.98E-03,7.78E-04
2012/10/6 5:00,34.9,33.1,35.2,36.3,34.7,35.3,2.7,2,2.11E-03,6.48E-04,2.03E-03,7.81E-04
2012/10/6 6:00,34.9,33,35.2,36.3,34.7,35.3,2.7,2,1.50E-03,6.70E-04,1.43E-03,7.48E-04
2012/10/6 7:00,34.9,33,35.4,36.3,34.8,35.4,2.6,1.9,2.35E-03,6.58E-04,2.24E-03,7.50E-04
2012/10/6 8:00,34.9,33.1,35,36.1,34.6,35.1,2.6,1.9,1.98E-03,6.57E-04,2.54E-03,7.44E-04
2012/10/6 9:00,34.9,33,35.4,36.5,34.9,35.5,2.6,1.9,2.03E-03,6.63E-04,2.06E-03,7.61E-04
2012/10/6 10:00,34.9,33,35.3,36.3,34.9,35.5,2.6,1.9,1.91E-03,6.39E-04,2.02E-03,7.14E-04
2012/10/6 11:00,34.9,33,35.3,36.4,34.7,35.3,3,2,2.00E-03,6.57E-04,1.88E-03,7.58E-04
2012/10/6 12:00,34.8,33,35.2,36.3,34.7,35.2,3,2,1.94E-03,6.48E-04,1.94E-03,7.64E-04
2012/10/6 13:00,34.9,33,35.2,36.3,34.7,35.3,3,2,2.25E-03,6.46E-04,2.05E-03,7.39E-04
2012/10/6 14:00,34.9,33,35.2,36.3,34.7,35.3,3,2,1.98E-03,6.25E-04,1.64E-03,7.69E-04
2012/10/6 15:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,1.74E-03,6.43E-04,1.58E-03,7.71E-04
2012/10/6 16:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,2.02E-03,6.33E-04,2.17E-03,7.46E-04
2012/10/6 17:00,34.9,33.1,35.2,36.3,34.8,35.3,3,2,2.02E-03,6.44E-04,2.11E-03,7.10E-04
2012/10/6 18:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,1.81E-03,6.29E-04,1.83E-03,7.34E-04
2012/10/6 19:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,2.28E-03,6.23E-04,2.26E-03,7.52E-04
2012/10/6 20:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,2.01E-03,6.27E-04,2.25E-03,6.89E-04
2012/10/6 21:00,34.9,33.1,35.2,36.3,34.7,35.3,3,2,2.07E-03,6.37E-04,2.00E-03,7.31E-04
2012/10/6 22:00,34.9,33,35.2,36.3,34.7,35.3,3,2,1.96E-03,6.39E-04,1.91E-03,7.41E-04
2012/10/6 23:00,34.8,33,35.1,36.2,34.7,35.2,3,2,1.86E-03,5.80E-04,1.63E-03,7.38E-04
2012/10/7 0:00,34.9,33,35.1,36.2,34.6,35.2,3,2,1.84E-03,5.82E-04,2.11E-03,6.67E-04
2012/10/7 1:00,34.8,33,35.1,36.2,34.6,35.2,3,2,2.14E-03,6.10E-04,1.73E-03,7.46E-04
2012/10/7 2:00,34.8,33,35,36,34.6,35.1,3,2,1.89E-03,6.39E-04,2.00E-03,7.14E-04
2012/10/7 3:00,34.8,32.9,34.9,36.1,34.4,35,3,2,1.81E-03,6.15E-04,2.08E-03,7.09E-04
2012/10/7 4:00,34.8,32.9,35.3,36.2,34.8,35.4,3,2,1.69E-03,6.24E-04,1.85E-03,6.87E-04
2012/10/7 5:00,34.7,32.9,35.1,36.1,34.6,35.2,2.9,2,1.97E-03,6.15E-04,1.91E-03,7.33E-04
2012/10/7 6:00,34.7,32.9,35.1,36.1,34.6,35.1,2.9,2,1.94E-03,6.09E-04,2.26E-03,7.22E-04
2012/10/7 7:00,34.7,32.9,35,36.1,34.5,35.1,2.9,2,1.96E-03,6.00E-04,1.93E-03,6.96E-04
2012/10/7 8:00,34.7,32.9,35,36,34.5,35,2.9,2,1.81E-03,6.13E-04,1.98E-03,7.27E-04
2012/10/7 9:00,34.7,32.9,35,36,34.6,35.1,2.9,2,2.17E-03,6.10E-04,2.09E-03,7.11E-04
2012/10/7 10:00,34.6,32.8,34.7,35.8,34.3,34.8,2.9,2,1.83E-03,6.20E-04,1.76E-03,7.17E-04
2012/10/7 11:00,34.6,32.8,34.9,36,34.5,35,2.9,2,1.84E-03,6.19E-04,1.97E-03,7.18E-04
2012/10/7 12:00,34.6,32.8,35,36,34.5,35,2.9,2,2.56E-03,5.91E-04,2.30E-03,6.97E-04
2012/10/7 13:00,34.6,32.8,34.9,35.9,34.5,35,2.9,2,2.28E-03,5.92E-04,2.20E-03,6.97E-04
2012/10/7 14:00,34.6,32.8,34.9,35.9,34.4,35,2.9,2,1.96E-03,6.11E-04,2.11E-03,7.02E-04
2012/10/7 15:00,34.6,32.8,34.9,35.9,34.5,35,2.9,2,2.02E-03,6.12E-04,1.83E-03,7.28E-04
2012/10/7 16:00,34.6,32.8,34.9,35.9,34.5,35,2.9,2,1.72E-03,6.13E-04,1.51E-03,7.22E-04
2012/10/7 17:00,34.6,32.8,34.9,35.9,34.5,35,2.9,2,1.60E-03,6.06E-04,1.54E-03,7.28E-04
2012/10/7 18:00,34.6,32.8,34.9,35.9,34.4,35,2.9,2,2.01E-03,5.53E-04,2.10E-03,5.86E-04
2012/10/7 19:00,34.5,32.8,34.9,35.9,34.4,35,2.9,2,1.90E-03,5.93E-04,2.21E-03,6.96E-04
2012/10/7 20:00,34.6,32.8,34.9,35.9,34.4,35,2.9,2,2.04E-03,6.11E-04,2.26E-03,6.98E-04
2012/10/7 21:00,34.5,32.8,34.9,35.9,34.4,35,2.9,2,2.14E-03,6.00E-04,1.67E-03,6.59E-04
2012/10/7 22:00,34.5,32.8,34.9,35.9,34.4,35,2.9,2,2.23E-03,5.89E-04,1.91E-03,6.39E-04
2012/10/7 23:00,34.5,32.8,34.8,35.9,34.4,34.9,2.9,2,2.03E-03,5.86E-04,1.77E-03,6.90E-04
2012/10/8 0:00,34.5,32.7,34.8,35.9,34.4,34.9,2.9,2,1.82E-03,6.06E-04,2.22E-03,6.87E-04
2012/10/8 1:00,34.5,32.7,34.8,35.8,34.3,34.9,2.9,2,1.71E-03,6.12E-04,2.18E-03,6.96E-04
2012/10/8 2:00,34.5,32.7,34.8,35.8,34.4,34.9,2.9,2,2.23E-03,5.75E-04,1.87E-03,6.94E-04
2012/10/8 3:00,34.5,32.7,34.8,35.8,34.4,34.9,2.9,2,2.09E-03,5.92E-04,1.71E-03,7.13E-04
2012/10/8 4:00,34.4,32.6,34.8,35.9,34.2,34.8,2.9,2,1.70E-03,5.50E-04,2.20E-03,6.76E-04
2012/10/8 5:00,34.4,32.6,34.9,36,34.5,35,2.9,2,2.06E-03,5.89E-04,1.97E-03,6.70E-04
2012/10/8 6:00,34.4,32.6,34.9,35.9,34.3,35,2.9,2,2.31E-03,5.76E-04,1.83E-03,7.18E-04
2012/10/8 7:00,34.3,32.6,34.7,35.8,34.3,34.8,2.9,2,1.96E-03,5.90E-04,2.19E-03,6.78E-04
2012/10/8 8:00,34.3,32.6,34.7,35.8,34.2,34.8,2.9,2,1.78E-03,5.99E-04,2.17E-03,6.90E-04
2012/10/8 9:00,34.3,32.6,34.7,35.7,34.2,34.8,2.9,2,2.00E-03,5.92E-04,2.04E-03,6.76E-04
2012/10/8 10:00,34.3,32.5,34.6,35.6,34.2,34.7,2.8,2,2.31E-03,5.77E-04,1.59E-03,7.01E-04
2012/10/8 11:00,34.2,32.4,34.5,35.5,34.1,34.6,2.8,2,2.12E-03,5.80E-04,2.02E-03,6.83E-04
2012/10/8 12:00,34.2,32.4,34.6,35.6,34.1,34.7,2.8,2,2.03E-03,5.49E-04,2.18E-03,6.68E-04
2012/10/8 13:00,34.3,32.4,34.6,35.6,34.1,34.7,2.8,2,2.27E-03,5.25E-04,1.90E-03,6.31E-04
2012/10/8 14:00,34.3,32.4,34.6,35.6,34.1,34.7,2.8,2,1.80E-03,5.83E-04,1.65E-03,6.88E-04
2012/10/8 15:00,34.3,32.4,34.7,35.7,34.1,34.7,2.8,2,1.96E-03,5.45E-04,2.09E-03,6.62E-04
2012/10/8 16:00,34.3,32.5,34.6,35.7,34.2,34.7,2.8,2,2.31E-03,5.76E-04,2.16E-03,6.81E-04
2012/10/8 17:00,34.3,32.5,34.6,35.7,34.2,34.7,2.8,2,1.99E-03,5.81E-04,1.89E-03,6.40E-04
2012/10/8 18:00,34.3,32.5,34.7,35.7,34.2,34.8,2.8,2,1.96E-03,5.87E-04,2.17E-03,6.25E-04
2012/10/8 19:00,34.3,32.5,34.7,35.7,34.2,34.8,2.8,2,2.14E-03,5.73E-04,1.80E-03,6.77E-04
2012/10/8 20:00,34.3,32.5,34.7,35.8,34.2,34.7,2.8,2,1.75E-03,5.89E-04,1.96E-03,6.64E-04
2012/10/8 21:00,34.3,32.5,34.6,35.7,34.2,34.7,2.8,2,2.24E-03,5.81E-04,1.71E-03,6.54E-04
2012/10/8 22:00,34.3,32.5,34.7,35.8,34.2,34.7,2.8,2,2.14E-03,5.41E-04,1.93E-03,6.74E-04
2012/10/8 23:00,34.3,32.5,34.5,35.6,34.1,34.6,2.9,2,2.34E-03,5.62E-04,1.86E-03,6.77E-04
2012/10/9 0:00,34.3,32.5,34.5,35.5,34.4,34.8,2.9,2,1.93E-03,5.74E-04,1.99E-03,6.71E-04
2012/10/9 1:00,34.3,32.5,34.5,35.7,34,34.5,2.9,2,2.00E-03,5.74E-04,2.11E-03,6.18E-04
2012/10/9 2:00,34.3,32.5,34.6,35.6,34.1,34.7,2.9,2,2.46E-03,5.54E-04,2.36E-03,6.44E-04
2012/10/9 3:00,34.2,32.4,34.6,35.6,34.2,34.7,2.9,2,1.82E-03,5.73E-04,2.20E-03,6.65E-04
2012/10/9 4:00,34.2,32.4,34.6,35.6,34.1,34.7,2.9,2,2.23E-03,5.54E-04,2.32E-03,5.91E-04
2012/10/9 5:00,34.2,32.4,34.5,35.6,34.1,34.6,2.9,2,2.22E-03,5.64E-04,1.64E-03,6.82E-04
2012/10/9 6:00,34.2,32.4,34.5,35.6,34.1,34.6,2.9,2,2.04E-03,5.58E-04,2.03E-03,6.73E-04
2012/10/9 7:00,34.2,32.3,34.5,35.5,34.1,34.6,2.8,2,2.19E-03,5.71E-04,1.71E-03,6.25E-04
2012/10/9 8:00,34.1,32.3,34.5,35.5,34.2,34.7,2.8,2,1.94E-03,5.35E-04,2.42E-03,6.39E-04
2012/10/9 9:00,34.1,32.3,34.2,35.3,34.1,34.4,2.8,2,1.85E-03,5.76E-04,1.79E-03,6.52E-04
2012/10/9 10:00,34.1,32.3,34.3,35.3,33.9,34.3,2.8,2,1.78E-03,5.68E-04,1.97E-03,6.65E-04
2012/10/9 11:00,34.1,32.3,34.5,35.5,34,34.5,2.8,2,1.77E-03,5.20E-04,2.17E-03,6.61E-04
2012/10/9 12:00,34.1,32.3,34.5,35.5,34,34.5,2.8,2,2.23E-03,5.50E-04,1.92E-03,6.57E-04
2012/10/9 13:00,34.1,32.3,34.5,35.5,34,34.5,2.8,2,2.09E-03,5.63E-04,2.06E-03,6.25E-04
2012/10/9 14:00,34.1,32.3,34.5,35.5,34,34.5,2.8,2,2.00E-03,5.77E-04,2.42E-03,6.42E-04
2012/10/9 15:00,34.1,32.3,34.5,35.5,34,34.5,2.8,2,2.07E-03,5.63E-04,1.92E-03,6.40E-04
2012/10/9 16:00,34.1,32.3,34.5,35.5,34,34.6,3,2,1.98E-03,5.62E-04,2.25E-03,6.40E-04
2012/10/9 17:00,34.2,32.3,34.5,35.5,34,34.6,3,2,2.04E-03,5.22E-04,2.23E-03,6.53E-04
2012/10/9 18:00,34.2,32.4,34.5,35.5,34,34.6,3,2,2.38E-03,5.56E-04,2.52E-03,6.58E-04
2012/10/9 19:00,34.2,32.4,34.5,35.5,34,34.6,3,2,2.03E-03,5.58E-04,1.97E-03,6.52E-04
2012/10/9 20:00,34.2,32.4,34.5,35.6,34.1,34.6,3,2,2.01E-03,5.57E-04,2.06E-03,6.42E-04
2012/10/9 21:00,34.2,32.4,34.5,35.6,34.1,34.6,3,2,2.19E-03,5.11E-04,2.36E-03,6.50E-04
2012/10/9 22:00,34.2,32.4,34.5,35.6,34.1,34.6,3,2,2.20E-03,5.58E-04,2.62E-03,6.35E-04
2012/10/9 23:00,34.2,32.4,34.5,35.5,34,34.6,3,2,1.69E-03,5.70E-04,1.39E-03,6.76E-04
2012/10/10 0:00,34.2,32.3,34.5,35.5,34.1,34.6,3,2,1.62E-03,5.66E-04,2.22E-03,6.42E-04
2012/10/10 1:00,34.2,32.3,34.5,35.5,34.1,34.6,3,2,2.12E-03,5.54E-04,2.04E-03,6.49E-04
2012/10/10 2:00,34.2,32.3,34.5,35.5,34,34.6,3,2,1.74E-03,5.26E-04,1.89E-03,6.40E-04
2012/10/10 3:00,34.1,32.3,34.5,35.5,34,34.6,3,2,1.91E-03,5.61E-04,1.69E-03,6.62E-04
2012/10/10 4:00,34.2,32.3,34.5,35.5,34,34.5,3,2,1.98E-03,5.24E-04,1.63E-03,6.18E-04
2012/10/10 5:00,34.1,32.3,34.4,35.4,33.9,34.5,3,2,2.02E-03,5.48E-04,1.98E-03,5.92E-04
2012/10/10 6:00,34.1,32.3,34.4,35.5,34,34.5,3,2,2.23E-03,5.59E-04,1.91E-03,6.68E-04
2012/10/10 7:00,34.1,32.3,34.4,35.4,34,34.5,3,2,2.03E-03,5.41E-04,2.14E-03,6.43E-04
2012/10/10 8:00,34.1,32.2,34.3,35.4,34,34.5,3,2,2.09E-03,5.07E-04,1.90E-03,6.01E-04
2012/10/10 9:00,34,32.2,34.3,35.4,33.9,34.5,3,2,2.33E-03,5.27E-04,1.98E-03,6.52E-04
2012/10/10 10:00,34,32.2,34.3,35.4,33.9,34.5,3,2,1.75E-03,5.64E-04,1.93E-03,6.41E-04
2012/10/10 11:00,34,32.2,34.3,35.4,33.9,34.4,3,2,2.13E-03,5.26E-04,2.03E-03,6.33E-04
2012/10/10 12:00,34,32.2,34.3,35.4,33.9,34.5,3,2,1.93E-03,5.56E-04,2.23E-03,5.98E-04
2012/10/10 13:00,34,32.2,34.3,35.3,33.9,34.4,3,2,1.89E-03,5.27E-04,2.44E-03,6.18E-04
2012/10/10 14:00,34,32.2,34.3,35.3,33.9,34.4,3,2,1.85E-03,5.10E-04,2.13E-03,6.36E-04
2012/10/10 15:00,34,32.2,34.3,35.3,33.9,34.4,3,2,1.84E-03,5.56E-04,1.61E-03,6.44E-04
2012/10/10 16:00,34,32.2,34.3,35.3,33.9,34.4,3,2,1.94E-03,5.55E-04,2.13E-03,6.20E-04
2012/10/10 17:00,34,32.2,34.3,35.3,33.9,34.4,3,2,2.16E-03,5.52E-04,2.01E-03,6.40E-04
2012/10/10 18:00,34,32.2,34.3,35.3,33.9,34.4,3,2,2.06E-03,5.46E-04,2.23E-03,6.34E-04
2012/10/10 19:00,34,32.2,34.3,35.3,33.9,34.4,3,2,2.31E-03,5.32E-04,2.08E-03,6.47E-04
2012/10/10 20:00,34,32.2,34.3,35.3,33.8,34.4,3,2,2.01E-03,5.58E-04,2.06E-03,6.38E-04
2012/10/10 21:00,34,32.2,34.3,35.3,33.9,34.4,3,2,2.10E-03,5.54E-04,1.82E-03,6.01E-04
2012/10/10 22:00,34,32.1,34.3,35.3,33.9,34.4,3,2,1.61E-03,5.67E-04,2.49E-03,6.14E-04
2012/10/10 23:00,34,32.1,34.3,35.3,33.8,34.4,2.9,2,1.86E-03,5.40E-04,2.26E-03,6.22E-04
2012/10/11 0:00,34,32.1,34.3,35.3,33.9,34.4,2.9,2,2.00E-03,5.47E-04,1.61E-03,6.21E-04
2012/10/11 1:00,33.9,32.1,34.3,35.3,33.8,34.4,2.9,2,2.11E-03,5.51E-04,2.47E-03,6.09E-04
2012/10/11 2:00,33.9,32.1,34.3,35.3,33.8,34.3,2.9,2,2.35E-03,5.45E-04,1.99E-03,6.29E-04
2012/10/11 3:00,33.9,32.1,34.2,35.2,33.8,34.3,2.9,2,2.34E-03,5.50E-04,1.57E-03,6.42E-04
2012/10/11 4:00,33.9,32.1,34.2,35.2,33.8,34.3,2.9,2,2.33E-03,5.51E-04,1.56E-03,6.65E-04
2012/10/11 5:00,33.9,32.1,34.2,35.2,33.8,34.3,2.9,2,1.79E-03,5.50E-04,2.02E-03,6.28E-04
2012/10/11 6:00,33.9,32,34.2,35.2,33.8,34.3,2.9,2,2.10E-03,5.34E-04,2.31E-03,6.10E-04
2012/10/11 7:00,33.8,32,34.2,35.2,33.8,34.3,2.9,2,1.96E-03,5.47E-04,2.21E-03,6.22E-04
2012/10/11 8:00,33.8,32,34.2,35.2,33.8,34.3,2.9,2,2.18E-03,5.37E-04,2.16E-03,6.31E-04
2012/10/11 9:00,33.8,32,34.2,35.1,33.7,34.3,2.9,2,2.23E-03,5.31E-04,2.06E-03,6.29E-04
2012/10/11 10:00,33.8,32,34.1,35.1,33.5,34.2,2.9,2,1.93E-03,5.42E-04,1.86E-03,6.26E-04
2012/10/11 11:00,33.8,32,34.3,35.3,33.7,34.3,2.9,2,1.26E-03,5.79E-04,1.88E-03,6.23E-04
2012/10/11 12:00,33.8,32,34.2,35.1,33.7,34.3,2.9,2,1.90E-03,5.35E-04,2.20E-03,6.12E-04
2012/10/11 13:00,33.8,32,34.1,35.1,33.7,34.2,2.9,2,2.08E-03,5.40E-04,2.44E-03,6.12E-04
2012/10/11 14:00,33.8,32,34.1,35.1,33.7,34.2,2.9,2,1.84E-03,5.51E-04,1.90E-03,6.30E-04
2012/10/11 15:00,33.8,32,34.1,35.1,33.7,34.2,2.9,2,2.52E-03,5.33E-04,1.80E-03,5.91E-04
2012/10/11 16:00,33.8,32,34.1,35.1,33.7,34.2,2.9,2,1.78E-03,5.55E-04,2.24E-03,6.28E-04
2012/10/11 17:00,33.8,32,34.2,35.1,33.7,34.3,2.9,2,1.95E-03,5.34E-04,1.85E-03,6.28E-04
2012/10/11 18:00,33.8,32.1,34.1,35.1,33.7,34.2,2.9,2,1.92E-03,5.49E-04,1.91E-03,6.25E-04
2012/10/11 19:00,33.8,32.1,34.2,35.1,33.8,34.3,2.9,2,1.65E-03,5.23E-04,2.06E-03,6.19E-04
2012/10/11 20:00,33.9,32.1,34.1,35.1,33.7,34.2,2.9,2,2.23E-03,5.41E-04,1.85E-03,6.19E-04
