,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2012/10/11 21:00,33.8,32.1,34.1,35.1,33.7,34.2,2.9,2,1.71E-03,5.48E-04,2.04E-03,6.30E-04
2012/10/11 22:00,33.8,32.1,34.2,35.1,33.7,34.2,2.9,2,1.78E-03,5.41E-04,2.12E-03,6.37E-04
2012/10/11 23:00,33.8,32.1,34.1,35.1,33.7,34.2,2.9,2,1.92E-03,5.36E-04,2.29E-03,6.23E-04
2012/10/12 0:00,33.8,32.1,34.1,35.1,33.7,34.2,2.9,2,1.55E-03,5.62E-04,1.95E-03,6.17E-04
2012/10/12 1:00,33.8,32.1,34.1,35,33.7,34.2,2.9,2,1.97E-03,5.42E-04,1.65E-03,6.09E-04
2012/10/12 2:00,33.8,32.1,34.1,35,33.7,34.2,2.9,2,1.73E-03,5.38E-04,1.92E-03,5.96E-04
2012/10/12 3:00,33.8,32,34.1,35,33.7,34.2,2.9,2,2.18E-03,5.21E-04,2.05E-03,6.11E-04
2012/10/12 4:00,33.8,32.1,34.1,35,33.7,34.2,2.9,2,2.21E-03,5.33E-04,2.19E-03,6.17E-04
2012/10/12 5:00,33.8,32,34.1,35,33.7,34.2,2.9,2,1.85E-03,5.35E-04,2.37E-03,6.09E-04
2012/10/12 6:00,33.7,32,34.1,35,33.7,34.2,2.9,2,2.28E-03,5.42E-04,2.28E-03,6.08E-04
2012/10/12 7:00,33.7,32,34.1,35,33.6,34.2,2.9,2,1.99E-03,5.50E-04,2.04E-03,6.09E-04
2012/10/12 8:00,33.7,32,34.1,35,33.6,34.1,2.9,2,2.17E-03,5.40E-04,1.95E-03,6.12E-04
2012/10/12 9:00,33.7,32,34,35,33.6,34.1,2.9,2,1.74E-03,5.42E-04,1.57E-03,6.37E-04
2012/10/12 10:00,33.7,32,34,35,33.6,34.1,2.9,2,1.83E-03,5.46E-04,1.96E-03,5.76E-04
2012/10/12 11:00,33.6,31.9,34,35,33.4,34,2.9,2,1.78E-03,5.41E-04,2.37E-03,5.98E-04
2012/10/12 12:00,33.6,31.9,34,34.9,33.5,34.1,2.9,2,2.01E-03,5.44E-04,2.22E-03,6.09E-04
2012/10/12 13:00,33.6,31.9,34,34.9,33.6,34.1,2.9,2,1.85E-03,5.41E-04,1.63E-03,6.28E-04
2012/10/12 14:00,33.6,31.9,34,34.9,33.6,34.1,2.9,2,2.21E-03,5.27E-04,2.07E-03,6.06E-04
2012/10/12 15:00,33.7,32,34,34.9,33.5,34,2.9,2,1.66E-03,5.49E-04,1.81E-03,6.27E-04
2012/10/12 16:00,33.6,31.9,34,34.9,33.6,34.1,2.9,2,2.19E-03,5.29E-04,1.79E-03,6.25E-04
2012/10/12 17:00,33.7,32,34,34.9,33.6,34.1,2.9,2,1.51E-03,5.51E-04,1.76E-03,6.43E-04
2012/10/12 18:00,33.7,31.9,34,34.9,33.6,34.1,2.9,2,2.13E-03,5.26E-04,1.69E-03,6.38E-04
2012/10/12 19:00,33.7,32,34,35,33.6,34.1,2.9,2,2.16E-03,5.10E-04,1.75E-03,6.08E-04
2012/10/12 20:00,33.7,32,34,35,33.6,34.1,2.9,2,1.90E-03,5.27E-04,1.80E-03,6.09E-04
2012/10/12 21:00,33.6,31.9,34,35,33.6,34.1,2.9,2,1.98E-03,5.33E-04,1.93E-03,6.14E-04
2012/10/12 22:00,33.7,32,34,35,33.6,34.1,2.8,2,1.95E-03,5.41E-04,2.18E-03,5.87E-04
2012/10/12 23:00,33.7,32,34.1,35,33.6,34.1,2.8,2,2.15E-03,5.25E-04,1.69E-03,6.18E-04
2012/10/13 0:00,33.7,31.9,34,35,33.6,34.1,2.8,2,1.96E-03,5.35E-04,1.98E-03,6.21E-04
2012/10/13 1:00,33.7,32,34,35,33.6,34.1,2.8,2,2.19E-03,5.27E-04,2.32E-03,6.59E-04
2012/10/13 2:00,33.7,32,34,34.9,33.6,34.1,2.8,2,1.93E-03,5.37E-04,1.81E-03,6.08E-04
2012/10/13 3:00,33.6,31.9,34,35,33.6,34.1,2.8,2,2.24E-03,5.26E-04,1.69E-03,6.11E-04
2012/10/13 4:00,33.7,32,34,34.9,33.5,34,2.8,2,1.96E-03,5.16E-04,2.24E-03,6.04E-04
2012/10/13 5:00,33.6,32,34,35,33.6,34.1,2.8,2,1.99E-03,5.38E-04,1.94E-03,6.19E-04
2012/10/13 6:00,33.6,31.9,34,34.9,33.5,34,2.7,2,2.06E-03,5.16E-04,1.93E-03,5.87E-04
2012/10/13 7:00,33.6,31.9,33.9,34.9,33.5,34,2.8,2,1.65E-03,5.79E-04,1.99E-03,5.95E-04
2012/10/13 8:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.13E-03,5.44E-04,2.24E-03,5.65E-04
2012/10/13 9:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.08E-03,5.31E-04,2.38E-03,5.89E-04
2012/10/13 10:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,1.93E-03,5.33E-04,1.93E-03,6.24E-04
2012/10/13 11:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,1.76E-03,5.47E-04,2.37E-03,5.95E-04
2012/10/13 12:00,33.6,31.9,33.9,34.8,33.5,34,2.7,2,1.53E-03,5.47E-04,2.13E-03,6.10E-04
2012/10/13 13:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.30E-03,5.19E-04,1.73E-03,6.12E-04
2012/10/13 14:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.03E-03,5.17E-04,1.75E-03,6.04E-04
2012/10/13 15:00,33.6,31.9,33.9,34.8,33.5,34,2.7,2,1.92E-03,5.20E-04,1.79E-03,6.18E-04
2012/10/13 16:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.05E-03,5.23E-04,1.79E-03,6.26E-04
2012/10/13 17:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,1.88E-03,5.43E-04,2.18E-03,5.97E-04
2012/10/13 18:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.17E-03,5.32E-04,2.17E-03,6.43E-04
2012/10/13 19:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,1.56E-03,5.53E-04,1.92E-03,6.05E-04
2012/10/13 20:00,33.6,31.9,34,34.9,33.5,34.1,2.7,2,1.76E-03,5.20E-04,1.74E-03,5.95E-04
2012/10/13 21:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.11E-03,5.18E-04,1.84E-03,6.23E-04
2012/10/13 22:00,33.6,32,34,35,33.5,34,2.7,2,2.15E-03,5.19E-04,1.99E-03,6.12E-04
2012/10/13 23:00,33.6,31.9,34,35,33.5,34,2.7,2,1.52E-03,5.45E-04,2.13E-03,6.01E-04
2012/10/14 0:00,33.6,31.9,34,35,33.5,34,2.7,2,1.97E-03,5.32E-04,2.03E-03,5.73E-04
2012/10/14 1:00,33.6,31.9,34,35,33.5,34.1,2.7,2,2.04E-03,5.51E-04,2.00E-03,6.15E-04
2012/10/14 2:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.08E-03,5.12E-04,1.94E-03,6.03E-04
2012/10/14 3:00,33.6,31.9,33.9,35,33.5,34,2.7,2,2.00E-03,5.27E-04,1.50E-03,6.25E-04
2012/10/14 4:00,33.6,31.9,33.9,35,33.5,34,2.7,2,1.89E-03,5.25E-04,1.56E-03,6.19E-04
2012/10/14 5:00,33.6,31.9,34,35,33.5,34,2.7,2,2.14E-03,5.16E-04,2.21E-03,5.91E-04
2012/10/14 6:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,1.86E-03,5.35E-04,2.06E-03,6.00E-04
2012/10/14 7:00,33.6,31.9,33.9,34.9,33.5,34,2.7,2,2.20E-03,5.05E-04,2.04E-03,6.08E-04
2012/10/14 8:00,33.6,31.9,33.9,34.9,33.4,34,2.6,2,2.07E-03,5.27E-04,2.24E-03,6.04E-04
2012/10/14 9:00,33.6,31.9,33.9,34.9,33.4,34,2.6,2,1.93E-03,5.41E-04,2.06E-03,6.07E-04
2012/10/14 10:00,33.6,31.9,33.9,34.9,33.4,34,2.6,2,2.27E-03,5.19E-04,2.26E-03,6.04E-04
2012/10/14 11:00,33.6,31.8,33.9,34.9,33.4,34,3,2,2.14E-03,5.41E-04,2.30E-03,5.57E-04
2012/10/14 12:00,33.6,31.8,33.9,34.9,33.5,34,3,2,1.99E-03,4.80E-04,1.68E-03,6.16E-04
2012/10/14 13:00,33.6,31.9,33.9,34.9,33.4,34,3,2,1.47E-03,5.47E-04,2.07E-03,6.07E-04
2012/10/14 14:00,33.6,31.9,33.9,34.9,33.4,34,3,2,2.05E-03,5.26E-04,1.66E-03,6.16E-04
2012/10/14 15:00,33.6,31.8,33.9,34.9,33.4,34,3,2,2.01E-03,5.19E-04,1.78E-03,6.14E-04
2012/10/14 16:00,33.6,31.9,33.9,34.9,33.4,34,3,2,1.91E-03,5.47E-04,2.27E-03,5.91E-04
2012/10/14 17:00,33.6,31.9,33.9,34.9,33.4,34,3,2,1.89E-03,5.21E-04,1.87E-03,6.07E-04
2012/10/14 18:00,33.6,31.8,33.9,34.9,33.4,34,3,2,1.61E-03,5.41E-04,1.93E-03,5.95E-04
2012/10/14 19:00,33.6,31.9,33.9,34.9,33.4,34,3,2,2.02E-03,5.23E-04,1.92E-03,6.17E-04
2012/10/14 20:00,33.6,31.9,33.8,34.9,33.4,33.9,3,2,1.86E-03,5.29E-04,1.72E-03,6.18E-04
2012/10/14 21:00,33.6,31.9,33.8,34.9,33.4,33.9,3,2,2.04E-03,5.42E-04,1.61E-03,6.11E-04
2012/10/14 22:00,33.6,31.8,33.8,34.9,33.4,33.9,3,2,1.73E-03,5.46E-04,1.88E-03,6.00E-04
2012/10/14 23:00,33.5,31.8,33.8,34.9,33.4,33.9,3,2,2.23E-03,5.27E-04,1.76E-03,6.03E-04
2012/10/15 0:00,33.5,31.8,33.8,34.8,33.4,33.9,3,2,2.15E-03,5.16E-04,1.74E-03,6.16E-04
2012/10/15 1:00,33.5,31.8,33.8,34.8,33.4,33.9,3,2,2.20E-03,5.26E-04,2.05E-03,6.02E-04
2012/10/15 2:00,33.5,31.8,33.8,34.8,33.3,33.9,3,2,2.35E-03,5.24E-04,2.23E-03,5.87E-04
2012/10/15 3:00,33.5,31.8,33.8,34.8,33.4,33.9,3,2,1.87E-03,5.38E-04,2.11E-03,5.93E-04
2012/10/15 4:00,33.5,31.8,33.8,34.8,33.3,33.9,3,2,1.87E-03,5.25E-04,1.91E-03,5.72E-04
2012/10/15 5:00,33.4,31.8,33.7,34.8,33.3,33.8,3,2,1.67E-03,5.32E-04,2.12E-03,6.06E-04
2012/10/15 6:00,33.4,31.8,33.7,34.7,33.3,33.8,3,2,2.17E-03,5.17E-04,1.90E-03,6.00E-04
2012/10/15 7:00,33.4,31.8,33.7,34.8,33.3,33.8,3,2,1.92E-03,5.39E-04,1.59E-03,5.76E-04
2012/10/15 8:00,33.4,31.7,33.7,34.7,33.2,33.8,3,2,2.29E-03,5.11E-04,1.93E-03,6.00E-04
2012/10/15 9:00,33.4,31.7,33.7,34.7,33.2,33.8,3,2,1.95E-03,5.03E-04,1.80E-03,6.06E-04
2012/10/15 10:00,33.4,31.7,33.7,34.7,33.2,33.8,3,2,1.89E-03,5.30E-04,2.12E-03,5.99E-04
2012/10/15 11:00,33.3,31.7,33.6,34.6,33.2,33.8,3,2,1.74E-03,5.27E-04,2.06E-03,6.12E-04
2012/10/15 12:00,33.3,31.7,33.6,34.6,33.2,33.7,3,2,2.06E-03,4.84E-04,2.04E-03,5.99E-04
2012/10/15 13:00,33.3,31.7,33.6,34.6,33.2,33.7,3,2,2.04E-03,5.19E-04,1.77E-03,6.17E-04
2012/10/15 14:00,33.3,31.7,33.6,34.6,33.2,33.7,3,2,2.20E-03,5.07E-04,2.31E-03,5.97E-04
2012/10/15 15:00,33.3,31.7,33.6,34.6,33.2,33.7,3,2,2.09E-03,5.10E-04,2.14E-03,6.00E-04
2012/10/15 16:00,33.3,31.7,33.6,34.6,33.2,33.7,3,2,1.97E-03,5.29E-04,1.84E-03,6.05E-04
2012/10/15 17:00,33.4,31.7,33.6,34.7,33.2,33.8,3,2,1.97E-03,5.47E-04,1.80E-03,6.02E-04
2012/10/15 18:00,33.3,31.7,33.6,34.7,33.2,33.7,3,2,1.92E-03,5.38E-04,1.70E-03,5.95E-04
2012/10/15 19:00,33.3,31.7,33.6,34.7,33.2,33.8,3,2,2.05E-03,5.34E-04,2.15E-03,6.01E-04
2012/10/15 20:00,33.4,31.7,33.6,34.7,33.2,33.8,3,2,2.15E-03,5.04E-04,1.84E-03,6.09E-04
2012/10/15 21:00,33.3,31.7,33.6,34.7,33.2,33.7,3,2,1.66E-03,5.27E-04,2.04E-03,5.98E-04
2012/10/15 22:00,33.3,31.7,33.6,34.7,33.2,33.7,3,2,2.07E-03,5.23E-04,1.80E-03,6.04E-04
2012/10/15 23:00,33.3,31.7,33.6,34.7,33.1,33.7,3,2,1.89E-03,5.41E-04,1.79E-03,5.82E-04
2012/10/16 0:00,33.3,31.7,33.6,34.7,33.1,33.7,3,2,2.26E-03,5.17E-04,2.15E-03,6.13E-04
2012/10/16 1:00,33.3,31.6,33.6,34.6,33.1,33.7,3,2,2.13E-03,5.32E-04,2.06E-03,6.16E-04
2012/10/16 2:00,33.3,31.6,33.6,34.6,33.1,33.7,3,2,2.04E-03,4.78E-04,1.49E-03,5.94E-04
2012/10/16 3:00,33.2,31.6,33.5,34.6,33.1,33.6,3,2,2.05E-03,5.04E-04,1.62E-03,6.11E-04
2012/10/16 4:00,33.2,31.5,33.5,34.6,33.1,33.6,3,2,2.10E-03,5.22E-04,2.46E-03,5.81E-04
2012/10/16 5:00,33.1,31.5,33.5,34.6,33,33.6,3,2,1.90E-03,5.31E-04,2.19E-03,5.89E-04
2012/10/16 6:00,33.1,31.5,33.4,34.5,33,33.5,3,2,2.23E-03,5.08E-04,2.12E-03,5.79E-04
2012/10/16 7:00,33.1,31.4,33.4,34.5,33,33.5,3,2,1.82E-03,5.26E-04,1.91E-03,6.03E-04
2012/10/16 8:00,33.1,31.4,33.4,34.5,32.9,33.5,3,2,1.85E-03,5.29E-04,1.80E-03,6.43E-04
2012/10/16 9:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,1.62E-03,5.21E-04,1.70E-03,6.03E-04
2012/10/16 10:00,33,31.4,33.3,34.4,32.9,33.5,2.9,2,1.82E-03,5.34E-04,2.07E-03,6.04E-04
2012/10/16 11:00,33,31.4,33.3,34.5,32.9,33.5,2.9,2,2.08E-03,5.14E-04,2.25E-03,5.47E-04
2012/10/16 12:00,33,31.4,33.3,34.4,32.9,33.5,2.9,2,2.08E-03,5.14E-04,2.12E-03,6.04E-04
2012/10/16 13:00,33,31.4,33.3,34.4,32.9,33.4,2.9,2,1.93E-03,5.33E-04,2.03E-03,6.01E-04
2012/10/16 14:00,33,31.4,33.3,34.4,32.9,33.5,2.9,2,1.62E-03,5.32E-04,1.35E-03,6.24E-04
2012/10/16 15:00,33.1,31.4,33.3,34.4,32.9,33.5,2.9,2,1.83E-03,5.34E-04,2.30E-03,5.44E-04
2012/10/16 16:00,33.1,31.4,33.4,34.4,32.9,33.5,2.9,2,2.12E-03,5.18E-04,1.64E-03,5.96E-04
2012/10/16 17:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,1.85E-03,5.32E-04,2.24E-03,6.09E-04
2012/10/16 18:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,1.95E-03,5.07E-04,1.98E-03,5.93E-04
2012/10/16 19:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,1.82E-03,5.25E-04,1.68E-03,6.11E-04
2012/10/16 20:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,1.91E-03,5.30E-04,1.87E-03,6.09E-04
2012/10/16 21:00,33.1,31.4,33.4,34.4,32.9,33.5,2.9,2,1.99E-03,5.23E-04,1.96E-03,6.04E-04
2012/10/16 22:00,33.1,31.4,33.4,34.5,32.9,33.5,2.9,2,2.01E-03,5.25E-04,2.22E-03,5.64E-04
2012/10/16 23:00,33.1,31.4,33.3,34.5,32.9,33.5,2.9,2,2.54E-03,5.04E-04,1.54E-03,6.22E-04
2012/10/17 0:00,33.1,31.4,33.3,34.4,32.9,33.4,2.9,2,2.00E-03,5.28E-04,1.79E-03,5.86E-04
2012/10/17 1:00,33.1,31.4,33.3,34.4,32.9,33.4,2.9,2,2.06E-03,5.23E-04,2.04E-03,5.99E-04
2012/10/17 2:00,33,31.4,33.4,34.5,32.9,33.5,2.9,2,1.71E-03,5.18E-04,2.29E-03,6.02E-04
2012/10/17 3:00,33,31.4,33.1,34.2,32.9,33.4,2.9,2,1.62E-03,5.26E-04,1.92E-03,6.14E-04
2012/10/17 4:00,32.9,31.3,33.5,34.6,32.9,33.6,2.9,2,2.17E-03,5.14E-04,2.22E-03,5.77E-04
2012/10/17 5:00,33,31.4,33.2,34.2,32.8,33.3,2.9,2,1.97E-03,5.17E-04,1.77E-03,5.37E-04
2012/10/17 6:00,32.9,31.3,33.3,34.3,32.8,33.4,2.7,2,1.75E-03,5.45E-04,2.03E-03,5.84E-04
2012/10/17 7:00,32.9,31.3,33.2,34.3,32.8,33.3,3,2,2.06E-03,5.27E-04,2.25E-03,5.90E-04
2012/10/17 8:00,32.9,31.3,33.2,34.3,32.8,33.3,3,2,1.95E-03,5.38E-04,1.90E-03,6.14E-04
2012/10/17 9:00,32.9,31.3,33.2,34.3,32.8,33.3,3,2,1.82E-03,5.20E-04,1.83E-03,6.03E-04
2012/10/17 10:00,32.9,31.3,33.3,34.3,32.8,33.4,3,2,2.01E-03,5.10E-04,1.97E-03,6.08E-04
2012/10/17 11:00,32.9,31.3,33.3,34.3,32.9,33.5,3,2,1.86E-03,5.28E-04,1.80E-03,6.29E-04
2012/10/17 12:00,32.9,31.3,33.2,34.3,32.8,33.3,3,2,2.11E-03,4.82E-04,1.90E-03,6.20E-04
2012/10/17 13:00,32.9,31.3,33.3,34.3,32.8,33.3,3,2,1.86E-03,5.14E-04,2.13E-03,5.52E-04
2012/10/17 14:00,32.9,31.4,33.2,34.3,32.8,33.3,3,2,2.18E-03,4.85E-04,1.75E-03,6.13E-04
2012/10/17 15:00,32.9,31.4,33.2,34.3,32.8,33.3,3,2,1.75E-03,5.17E-04,1.85E-03,6.03E-04
2012/10/17 16:00,32.9,31.4,33.3,34.3,32.8,33.4,3,2,1.84E-03,4.96E-04,1.76E-03,6.01E-04
2012/10/17 17:00,33,31.4,33.2,34.3,32.8,33.4,2.9,2,1.88E-03,4.82E-04,1.84E-03,5.85E-04
2012/10/17 18:00,33,31.4,33.3,34.3,32.8,33.4,2.9,2,1.64E-03,5.57E-04,1.76E-03,6.21E-04
2012/10/17 19:00,33,31.4,33.3,34.3,32.8,33.4,2.9,2,2.00E-03,5.16E-04,1.82E-03,5.56E-04
2012/10/17 20:00,33,31.4,33.3,34.3,32.9,33.4,3,2,1.73E-03,5.34E-04,1.97E-03,5.92E-04
2012/10/17 21:00,33,31.4,33.3,34.3,32.9,33.4,2.9,1.9,1.91E-03,4.91E-04,2.24E-03,5.82E-04
2012/10/17 22:00,33,31.4,33.3,34.3,32.9,33.4,3,2,1.91E-03,5.39E-04,1.63E-03,6.12E-04
2012/10/17 23:00,33,31.4,33.3,34.3,32.9,33.4,3,2,1.63E-03,5.40E-04,1.89E-03,5.55E-04
2012/10/18 0:00,33,31.4,33.3,34.3,32.9,33.4,3,2,1.98E-03,5.22E-04,1.64E-03,6.00E-04
2012/10/18 1:00,33,31.4,33.3,34.3,32.9,33.4,3,2,2.01E-03,5.33E-04,1.84E-03,5.95E-04
2012/10/18 2:00,33,31.4,33.3,34.3,32.9,33.4,3,2,1.67E-03,5.39E-04,2.12E-03,5.96E-04
2012/10/18 3:00,33,31.5,33.3,34.3,32.9,33.4,2.9,2,2.11E-03,5.14E-04,1.69E-03,6.06E-04
2012/10/18 4:00,32.9,31.4,33.3,34.2,32.9,33.4,2.9,2,2.07E-03,4.98E-04,1.79E-03,6.01E-04
2012/10/18 5:00,32.9,31.4,33.2,34.2,32.8,33.4,2.9,2,1.68E-03,5.31E-04,2.19E-03,5.91E-04
2012/10/18 6:00,32.9,31.4,33.3,34.2,32.9,33.4,2.8,2,1.81E-03,5.24E-04,2.06E-03,5.88E-04
2012/10/18 7:00,33,31.4,33.3,34.2,32.9,33.4,2.7,2,1.91E-03,5.17E-04,1.79E-03,6.03E-04
2012/10/18 8:00,33,31.5,33.4,34.2,32.9,33.5,2.7,2,2.33E-03,4.96E-04,2.04E-03,5.95E-04
2012/10/18 9:00,33,31.5,33.3,34.4,32.7,33.3,2.7,2,1.87E-03,5.42E-04,1.88E-03,5.54E-04
2012/10/18 10:00,32.9,31.4,33.1,34.1,32.7,33.1,2.7,2,1.78E-03,5.29E-04,1.70E-03,6.16E-04
2012/10/18 11:00,32.9,31.4,33.2,34.3,32.8,33.4,2.7,2,2.06E-03,5.14E-04,2.11E-03,5.65E-04
2012/10/18 12:00,32.9,31.4,33.2,34.2,32.8,33.3,2.7,2,1.91E-03,5.05E-04,2.16E-03,5.86E-04
2012/10/18 13:00,32.9,31.4,33.2,34.2,32.8,33.3,2.6,2,1.72E-03,5.26E-04,1.71E-03,5.95E-04
2012/10/18 14:00,32.9,31.4,33.2,34.2,32.8,33.3,2.6,2,1.68E-03,5.41E-04,1.61E-03,5.92E-04
2012/10/18 15:00,32.9,31.4,33.2,34.2,32.8,33.3,2.6,2,2.21E-03,5.11E-04,2.27E-03,5.73E-04
2012/10/18 16:00,32.9,31.4,33.2,34.2,32.8,33.3,2.6,2,1.96E-03,5.19E-04,1.74E-03,5.99E-04
2012/10/18 17:00,32.9,31.4,33.2,34.2,32.8,33.3,3,2,1.88E-03,5.24E-04,1.89E-03,6.13E-04
2012/10/18 18:00,33,31.5,33.3,34.2,32.8,33.4,3,2,1.97E-03,5.21E-04,2.01E-03,6.04E-04
2012/10/18 19:00,33,31.5,33.3,34.2,32.8,33.4,3,2,1.95E-03,5.34E-04,1.95E-03,5.88E-04
2012/10/18 20:00,33,31.5,33.3,34.2,32.9,33.4,2.9,1.9,1.69E-03,5.42E-04,1.80E-03,6.13E-04
2012/10/18 21:00,32.9,31.5,33.3,34.3,32.9,33.4,2.9,1.9,1.80E-03,5.29E-04,1.85E-03,6.09E-04
2012/10/18 22:00,33,31.5,33.3,34.3,32.8,33.4,2.9,1.9,2.25E-03,5.21E-04,2.30E-03,5.78E-04
2012/10/18 23:00,32.9,31.5,33.3,34.2,32.8,33.3,2.9,1.9,1.66E-03,5.40E-04,2.01E-03,5.78E-04
2012/10/19 0:00,32.9,31.5,33.3,34.3,32.8,33.4,2.9,1.9,2.15E-03,5.19E-04,1.83E-03,5.99E-04
2012/10/19 1:00,32.9,31.5,33.2,34.2,32.8,33.3,2.9,1.9,1.90E-03,5.25E-04,1.90E-03,5.80E-04
2012/10/19 2:00,32.9,31.4,33.3,34.2,32.9,33.4,2.9,1.9,2.15E-03,5.22E-04,1.74E-03,6.08E-04
2012/10/19 3:00,32.9,31.4,33.2,34.3,32.6,33.3,2.9,1.9,2.02E-03,5.15E-04,1.90E-03,5.90E-04
2012/10/19 4:00,32.9,31.4,33.1,34.3,32.6,33.1,2.9,1.9,1.88E-03,5.28E-04,2.00E-03,5.85E-04
2012/10/19 5:00,32.9,31.4,33.2,34.3,32.7,33.3,2.8,1.9,1.81E-03,5.32E-04,2.14E-03,5.86E-04
2012/10/19 6:00,32.9,31.4,33.1,34.1,32.7,33.2,2.8,1.9,1.74E-03,5.31E-04,2.13E-03,6.07E-04
2012/10/19 7:00,32.8,31.4,33.1,34.1,32.7,33.2,2.8,1.9,1.88E-03,5.29E-04,2.28E-03,5.93E-04
2012/10/19 8:00,32.8,31.3,33.1,34.1,32.7,33.2,2.8,1.9,1.85E-03,5.29E-04,1.62E-03,6.09E-04
2012/10/19 9:00,32.8,31.3,33.1,34.1,32.7,33.2,2.8,1.9,1.70E-03,5.35E-04,1.97E-03,5.86E-04
2012/10/19 10:00,32.8,31.3,33.1,34.1,32.6,33.1,2.8,1.9,2.04E-03,5.18E-04,2.04E-03,5.95E-04
2012/10/19 11:00,32.7,31.3,33.2,34.1,32.8,33.3,2.8,1.9,2.03E-03,5.11E-04,1.98E-03,5.87E-04
2012/10/19 12:00,32.7,31.3,33.1,34,32.7,33.2,2.9,1.9,1.91E-03,4.80E-04,1.92E-03,6.03E-04
2012/10/19 13:00,32.7,31.3,33.1,34,32.6,33.1,2.8,1.9,2.18E-03,4.62E-04,1.69E-03,6.07E-04
2012/10/19 14:00,32.7,31.3,33.1,34,32.7,33.2,2.8,1.9,1.76E-03,5.16E-04,1.69E-03,5.98E-04
2012/10/19 15:00,32.7,31.3,33.1,34,32.6,33.1,2.8,1.9,2.06E-03,4.67E-04,2.08E-03,5.96E-04
2012/10/19 16:00,32.8,31.3,33.1,34,32.6,33.1,2.8,1.9,1.75E-03,4.95E-04,1.90E-03,6.06E-04
2012/10/19 17:00,32.7,31.3,33.1,34.1,32.6,33.1,2.8,1.9,1.81E-03,5.31E-04,2.23E-03,5.94E-04
2012/10/19 18:00,32.7,31.3,33.1,34,32.6,33.1,2.8,1.9,1.69E-03,4.78E-04,1.96E-03,5.95E-04
2012/10/19 19:00,32.7,31.3,33.1,34.1,32.7,33.2,2.8,1.9,2.14E-03,4.74E-04,1.97E-03,6.04E-04
2012/10/19 20:00,32.7,31.3,33.1,34,32.6,33.1,2.8,1.9,2.18E-03,4.64E-04,2.10E-03,5.82E-04
2012/10/19 21:00,32.7,31.3,33.1,34.1,32.6,33.1,2.8,1.9,1.76E-03,5.20E-04,1.72E-03,5.99E-04
2012/10/19 22:00,32.7,31.3,33.1,34,32.6,33.1,2.8,1.9,1.85E-03,5.16E-04,2.16E-03,6.08E-04
2012/10/19 23:00,32.7,31.2,33.1,34,32.6,33.1,2.8,1.9,2.04E-03,4.57E-04,1.84E-03,6.07E-04
2012/10/20 0:00,32.7,31.2,33.1,34.1,32.6,33.1,2.8,1.9,2.00E-03,5.12E-04,2.31E-03,5.88E-04
2012/10/20 1:00,32.7,31.2,33,34,32.6,33.1,2.8,1.9,2.34E-03,5.19E-04,1.33E-03,6.16E-04
2012/10/20 2:00,32.7,31.2,33,34,32.6,33.1,2.7,1.9,1.73E-03,4.82E-04,2.06E-03,5.82E-04
2012/10/20 3:00,32.6,31.2,33,34,32.6,33.1,2.7,1.9,1.61E-03,5.35E-04,1.82E-03,5.94E-04
2012/10/20 4:00,32.6,31.1,33,34,32.6,33.1,2.7,1.9,1.97E-03,5.10E-04,2.18E-03,5.92E-04
2012/10/20 5:00,32.6,31.1,32.9,34,32.5,33.1,2.7,1.9,1.45E-03,5.23E-04,2.02E-03,5.85E-04
2012/10/20 6:00,32.6,31.1,32.9,33.9,32.6,33.1,2.7,1.9,2.13E-03,5.16E-04,2.03E-03,5.95E-04
2012/10/20 7:00,32.6,31.1,32.9,34,32.5,33.1,2.7,1.9,2.30E-03,5.00E-04,1.80E-03,6.06E-04
2012/10/20 8:00,32.6,31.1,32.9,33.9,32.5,33.1,2.6,1.9,2.08E-03,5.14E-04,1.79E-03,6.00E-04
2012/10/20 9:00,32.6,31.1,32.9,33.9,32.5,33,2.6,1.9,1.62E-03,5.25E-04,1.96E-03,6.09E-04
2012/10/20 10:00,32.6,31.1,32.9,33.9,32.5,33,2.7,1.9,1.80E-03,5.14E-04,2.22E-03,5.90E-04
2012/10/20 11:00,32.6,31.1,32.9,34,32.5,33,3,2,2.06E-03,5.24E-04,2.09E-03,5.88E-04
2012/10/20 12:00,32.6,31.1,32.9,34,32.5,33.1,2.9,2,1.79E-03,5.34E-04,1.71E-03,5.63E-04
2012/10/20 13:00,32.6,31.1,32.9,33.9,32.5,33,2.9,2,2.12E-03,5.22E-04,2.09E-03,5.89E-04
2012/10/20 14:00,32.6,31.1,32.9,34,32.5,33.1,2.9,2,1.87E-03,5.16E-04,2.33E-03,5.78E-04
2012/10/20 15:00,32.6,31.1,32.9,34,32.5,33.1,2.9,2,2.03E-03,5.23E-04,1.89E-03,5.89E-04
2012/10/20 16:00,32.6,31.1,33,34,32.5,33.1,2.9,2,2.12E-03,5.14E-04,1.98E-03,6.02E-04
2012/10/20 17:00,32.7,31.2,32.9,34,32.5,33.1,2.9,2,2.00E-03,5.19E-04,1.63E-03,5.94E-04
2012/10/20 18:00,32.7,31.2,33,34,32.6,33.1,2.9,2,1.94E-03,5.28E-04,1.59E-03,6.15E-04
2012/10/20 19:00,32.7,31.2,33,34,32.6,33.1,2.9,2,1.88E-03,5.27E-04,1.80E-03,6.04E-04
2012/10/20 20:00,32.7,31.1,33,34,32.6,33.1,2.9,2,2.06E-03,5.08E-04,1.63E-03,6.02E-04
2012/10/20 21:00,32.7,31.1,33,34,32.6,33.1,2.8,2,2.09E-03,5.22E-04,2.25E-03,5.95E-04
2012/10/20 22:00,32.6,31.1,33,34,32.6,33.1,2.8,2,2.07E-03,4.60E-04,1.93E-03,6.01E-04
2012/10/20 23:00,32.7,31.1,33,34,32.6,33.1,2.8,2,2.03E-03,5.12E-04,1.56E-03,5.87E-04
2012/10/21 0:00,32.6,31.1,32.9,34,32.5,33.1,2.8,2,1.71E-03,5.12E-04,2.23E-03,5.75E-04
2012/10/21 1:00,32.6,31.1,32.9,34,32.6,33.1,2.8,2,2.04E-03,5.20E-04,2.45E-03,5.80E-04
2012/10/21 2:00,32.6,31.1,32.9,34,32.5,33.1,2.8,2,2.00E-03,5.15E-04,2.03E-03,5.49E-04
2012/10/21 3:00,32.6,31.1,32.9,34,32.5,33.1,2.8,2,1.70E-03,5.25E-04,1.56E-03,6.08E-04
2012/10/21 4:00,32.6,31.1,32.9,33.9,32.5,33,2.8,2,1.62E-03,5.20E-04,2.18E-03,5.53E-04
2012/10/21 5:00,32.6,31.1,32.9,33.9,32.5,33,2.8,2,1.96E-03,5.34E-04,2.06E-03,6.03E-04
2012/10/21 6:00,32.6,31.1,32.9,33.9,32.5,33,2.8,2,2.25E-03,4.71E-04,2.17E-03,5.90E-04
2012/10/21 7:00,32.5,31,32.9,33.9,32.5,33,2.7,2,1.74E-03,5.21E-04,2.02E-03,5.93E-04
2012/10/21 8:00,32.5,31,32.9,33.9,32.5,33,2.7,2,2.01E-03,5.10E-04,1.55E-03,6.07E-04
2012/10/21 9:00,32.5,31,32.9,33.9,32.5,33,2.7,2,2.11E-03,5.06E-04,2.01E-03,5.95E-04
2012/10/21 10:00,32.5,31,32.9,33.9,32.4,33,2.7,2,1.92E-03,5.01E-04,1.87E-03,5.88E-04
2012/10/21 11:00,32.5,31,32.9,33.9,32.5,33,2.7,2,2.00E-03,5.29E-04,1.66E-03,5.98E-04
2012/10/21 12:00,32.5,31,32.8,33.8,32.4,32.9,2.7,2,2.08E-03,5.16E-04,2.02E-03,5.96E-04
2012/10/21 13:00,32.5,31.1,32.9,33.9,32.5,33,2.7,2,2.15E-03,5.00E-04,2.07E-03,5.86E-04
2012/10/21 14:00,32.5,31.1,32.9,33.9,32.5,33,2.7,2,1.86E-03,5.30E-04,2.12E-03,5.92E-04
2012/10/21 15:00,32.6,31.1,32.9,33.9,32.5,33,2.7,2,1.93E-03,5.02E-04,1.95E-03,6.09E-04
2012/10/21 16:00,32.6,31.1,32.9,33.9,32.5,33,3,2,1.83E-03,5.20E-04,2.14E-03,5.95E-04
2012/10/21 17:00,32.6,31.1,32.9,33.9,32.5,33,3,2,2.10E-03,5.20E-04,1.41E-03,6.38E-04
2012/10/21 18:00,32.6,31.1,32.9,33.9,32.5,33,3,2,2.05E-03,5.09E-04,1.80E-03,6.05E-04
2012/10/21 19:00,32.6,31.1,32.9,33.9,32.5,33,3,2,1.74E-03,4.83E-04,1.80E-03,6.03E-04
2012/10/21 20:00,32.6,31.1,32.9,34,32.5,33.1,3,2,1.41E-03,5.35E-04,2.02E-03,5.87E-04
2012/10/21 21:00,32.6,31.1,32.9,33.9,32.5,33,3,2,1.79E-03,5.31E-04,1.46E-03,6.06E-04
2012/10/21 22:00,32.6,31.2,32.9,34,32.5,33.1,2.9,1.9,1.93E-03,5.12E-04,1.76E-03,6.00E-04
2012/10/21 23:00,32.6,31.1,32.9,34,32.5,33.1,2.9,1.9,2.06E-03,5.11E-04,2.32E-03,5.88E-04
2012/10/22 0:00,32.6,31.1,32.9,33.9,32.5,33,2.9,1.9,1.82E-03,5.12E-04,1.81E-03,5.75E-04
2012/10/22 1:00,32.6,31.1,32.9,34,32.5,33,2.9,1.9,2.02E-03,4.76E-04,2.04E-03,6.13E-04
2012/10/22 2:00,32.6,31.1,32.9,33.9,32.5,33,2.9,1.9,2.04E-03,5.20E-04,1.98E-03,5.76E-04
2012/10/22 3:00,32.6,31.1,32.9,33.9,32.5,33,2.9,1.9,1.96E-03,5.11E-04,2.11E-03,5.86E-04
2012/10/22 4:00,32.5,31.1,32.9,33.9,32.5,33,2.9,1.9,2.25E-03,5.13E-04,1.82E-03,5.89E-04
2012/10/22 5:00,32.5,31,32.8,33.9,32.4,32.9,2.9,1.9,1.96E-03,5.12E-04,1.76E-03,6.11E-04
2012/10/22 6:00,32.5,31,32.7,33.8,32.3,32.8,2.8,1.9,1.65E-03,5.28E-04,2.06E-03,5.98E-04
2012/10/22 7:00,32.5,31,32.9,34.1,32.2,32.8,2.8,1.9,1.89E-03,4.86E-04,1.86E-03,5.63E-04
2012/10/22 8:00,32.5,31,32.6,33.7,32.3,32.7,2.8,1.9,1.86E-03,5.25E-04,2.06E-03,5.54E-04
2012/10/22 9:00,32.5,31,32.8,33.8,32.5,32.9,2.8,1.9,1.55E-03,5.35E-04,2.17E-03,5.78E-04
2012/10/22 10:00,32.5,31,32.8,33.8,32.4,32.9,2.8,1.9,1.81E-03,5.10E-04,2.15E-03,5.46E-04
2012/10/22 11:00,32.5,31,32.8,33.9,32.4,32.9,2.8,1.9,1.84E-03,5.23E-04,2.02E-03,5.90E-04
2012/10/22 12:00,32.5,31,32.8,33.8,32.4,32.9,2.8,1.9,1.90E-03,5.21E-04,1.83E-03,5.96E-04
2012/10/22 13:00,32.5,31,32.8,33.8,32.4,32.9,2.8,1.9,2.30E-03,5.08E-04,2.09E-03,5.56E-04
2012/10/22 14:00,32.5,31,32.8,33.8,32.4,32.9,2.8,1.9,1.65E-03,5.21E-04,2.07E-03,5.84E-04
2012/10/22 15:00,32.5,31,32.8,33.8,32.4,32.9,2.8,1.9,1.91E-03,5.21E-04,2.09E-03,5.87E-04
2012/10/22 16:00,32.5,31,32.8,33.8,32.4,32.9,2.7,1.9,1.75E-03,5.11E-04,2.23E-03,5.63E-04
2012/10/22 17:00,32.5,31,32.8,33.9,32.4,32.9,2.7,1.9,1.81E-03,4.77E-04,1.72E-03,6.01E-04
2012/10/22 18:00,32.5,31,32.8,33.8,32.4,32.9,3,2,1.70E-03,5.15E-04,1.81E-03,5.88E-04
2012/10/22 19:00,32.5,31,32.9,33.9,32.5,33,3,2,1.86E-03,4.68E-04,2.22E-03,5.79E-04
2012/10/22 20:00,32.5,31.1,32.9,33.9,32.5,33,3,2,1.83E-03,5.26E-04,1.81E-03,5.77E-04
2012/10/22 21:00,32.5,31.1,32.9,33.9,32.5,33,3,2,2.15E-03,5.29E-04,1.97E-03,5.78E-04
2012/10/22 22:00,32.5,31,32.9,33.9,32.5,33,3,2,1.90E-03,5.26E-04,1.57E-03,5.97E-04
2012/10/22 23:00,32.6,31.1,32.8,33.8,32.4,32.9,3,2,1.53E-03,5.36E-04,1.53E-03,5.90E-04
2012/10/23 0:00,32.5,31,32.9,33.9,32.5,33,3,2,1.99E-03,5.32E-04,1.95E-03,5.42E-04
2012/10/23 1:00,32.5,31,32.9,33.8,32.4,32.9,3,2,2.12E-03,5.20E-04,1.94E-03,6.03E-04
2012/10/23 2:00,32.5,31.1,32.9,33.9,32.3,32.9,3,2,1.70E-03,5.55E-04,2.15E-03,6.21E-04
2012/10/23 3:00,32.5,31,33,33.9,32.7,33.2,3,2,1.72E-03,6.30E-04,2.53E-03,7.14E-04
2012/10/23 4:00,32.5,31,33.1,34.1,32.4,33.1,3,2,1.84E-03,6.75E-04,2.23E-03,7.34E-04
2012/10/23 5:00,32.5,31.1,32.7,33.8,32.2,32.7,3,2,1.96E-03,7.33E-04,1.47E-03,8.61E-04
2012/10/23 6:00,32.5,31,32.8,33.8,32.5,32.9,3,2,1.91E-03,7.51E-04,2.35E-03,8.85E-04
2012/10/23 7:00,32.5,31.1,32.8,33.8,32.5,32.9,2.9,2,1.80E-03,8.15E-04,2.06E-03,9.44E-04
2012/10/23 8:00,32.5,31.1,32.8,33.8,32.4,32.9,2.9,2,1.71E-03,7.89E-04,1.77E-03,9.62E-04
2012/10/23 9:00,32.5,31,32.8,33.8,32.4,32.9,2.9,2,2.16E-03,9.11E-04,2.10E-03,1.09E-03
2012/10/23 10:00,32.5,31.1,32.8,33.8,32.4,32.9,2.9,2,1.79E-03,9.77E-04,1.18E-03,1.16E-03
2012/10/23 11:00,32.5,31.1,32.8,33.8,32.5,32.9,2.9,2,2.28E-03,1.48E-03,2.07E-03,1.81E-03
2012/10/23 12:00,32.4,31,32.7,33.7,32.3,32.8,2.9,2,2.65E-03,1.83E-03,�m�c,2.22E-03
2012/10/23 13:00,32.4,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,1.94E-03,�m�c,2.19E-03
2012/10/23 14:00,32.3,30.9,32.6,33.6,32.3,32.8,2.9,2,�m�c,1.90E-03,2.84E-03,2.33E-03
2012/10/23 15:00,32.3,30.9,32.7,33.6,32.2,32.7,2.9,2,3.32E-03,2.15E-03,2.69E-03,2.45E-03
2012/10/23 16:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.07E-03,�m�c,2.57E-03
2012/10/23 17:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.33E-03,�m�c,2.65E-03
2012/10/23 18:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.43E-03,�m�c,2.93E-03
2012/10/23 19:00,32.4,31,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.48E-03,�m�c,2.83E-03
2012/10/23 20:00,32.4,31,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.55E-03,�m�c,2.90E-03
2012/10/23 21:00,32.4,31,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.61E-03,�m�c,3.15E-03
2012/10/23 22:00,32.4,31,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.69E-03,�m�c,3.06E-03
2012/10/23 23:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.53E-03,�m�c,3.33E-03
2012/10/24 0:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.81E-03,�m�c,3.16E-03
2012/10/24 1:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.61E-03,�m�c,3.24E-03
2012/10/24 2:00,32.3,31,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.91E-03,�m�c,3.29E-03
2012/10/24 3:00,32.3,30.9,32.7,33.6,32.3,32.8,2.9,2,�m�c,2.93E-03,�m�c,3.36E-03
2012/10/24 4:00,32.3,30.9,32.6,33.5,32.3,32.7,2.9,2,�m�c,2.98E-03,�m�c,3.39E-03
2012/10/24 5:00,32.2,30.9,32.6,33.5,32.3,32.7,2.9,2,�m�c,3.04E-03,�m�c,3.67E-03
2012/10/24 6:00,32.2,30.9,32.6,33.5,32.2,32.7,2.9,2,�m�c,3.05E-03,�m�c,3.60E-03
2012/10/24 7:00,32.2,30.8,32.5,33.5,32.2,32.6,2.9,2,�m�c,3.10E-03,�m�c,3.51E-03
2012/10/24 8:00,32.2,30.8,32.7,33.6,32.2,32.7,2.9,2,�m�c,3.13E-03,�m�c,3.55E-03
2012/10/24 9:00,32.2,30.8,32.5,33.5,32,32.5,2.8,2,�m�c,3.19E-03,�m�c,3.61E-03
2012/10/24 10:00,32.2,30.8,32.4,33.2,32.3,32.6,2.8,2,�m�c,3.19E-03,�m�c,3.62E-03
2012/10/24 11:00,31.9,30.5,32.3,33.2,32,32.4,2.8,2,�m�c,3.20E-03,�m�c,3.87E-03
2012/10/24 12:00,32,30.6,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.18E-03,�m�c,3.86E-03
2012/10/24 13:00,32.1,30.6,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.22E-03,�m�c,3.65E-03
2012/10/24 14:00,32.1,30.6,32.5,33.3,32.1,32.5,2.8,2,�m�c,2.98E-03,�m�c,3.72E-03
2012/10/24 15:00,32.1,30.7,32.5,33.4,32.1,32.6,2.8,2,�m�c,3.44E-03,�m�c,3.74E-03
2012/10/24 16:00,32.1,30.8,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.33E-03,�m�c,4.04E-03
2012/10/24 17:00,32.1,30.7,32.5,33.3,32.1,32.6,2.8,2,4.03E-03,3.07E-03,4.31E-03,4.07E-03
2012/10/24 18:00,32.1,30.7,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.39E-03,�m�c,3.84E-03
2012/10/24 19:00,32.1,30.7,32.5,33.3,32.1,32.6,2.8,2,�m�c,3.14E-03,�m�c,3.89E-03
2012/10/24 20:00,32.1,30.7,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.45E-03,�m�c,4.17E-03
2012/10/24 21:00,32.1,30.7,32.4,33.3,32.1,32.5,2.8,2,3.97E-03,3.45E-03,�m�c,3.97E-03
2012/10/24 22:00,32,30.7,32.4,33.3,32.1,32.5,2.8,2,�m�c,3.22E-03,�m�c,4.25E-03
2012/10/24 23:00,32,30.6,32.4,33.3,32.1,32.5,2.8,2,4.36E-03,3.51E-03,�m�c,4.28E-03
2012/10/25 0:00,32,30.6,32.4,33.3,32,32.5,2.8,2,�m�c,3.28E-03,�m�c,4.07E-03
2012/10/25 1:00,31.9,30.6,32.4,33.2,32,32.6,2.8,2,ND,3.58E-03,�m�c,4.10E-03
2012/10/25 2:00,32,30.6,32.4,33.2,32,32.5,2.8,2,ND,3.64E-03,�m�c,4.14E-03
2012/10/25 3:00,31.9,30.6,32.3,33.2,32,32.4,2.8,2,ND,3.66E-03,�m�c,4.17E-03
2012/10/25 4:00,31.9,30.6,32.3,33.2,32,32.4,2.8,2,ND,3.68E-03,�m�c,4.20E-03
2012/10/25 5:00,31.9,30.5,32.3,33.2,31.9,32.5,2.8,2,ND,3.71E-03,�m�c,4.51E-03
2012/10/25 6:00,31.9,30.5,32.3,33.2,32,32.5,2.8,2,ND,3.74E-03,�m�c,4.27E-03
2012/10/25 7:00,31.9,30.5,32.3,33.1,31.9,32.4,2.8,2,ND,3.78E-03,�m�c,4.56E-03
2012/10/25 8:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,3.80E-03,�m�c,4.34E-03
2012/10/25 9:00,31.8,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,3.83E-03,�m�c,4.65E-03
2012/10/25 10:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,3.87E-03,�m�c,4.39E-03
2012/10/25 11:00,31.8,30.5,32.3,33,32,32.4,2.8,2,ND,3.89E-03,ND,4.42E-03
2012/10/25 12:00,31.7,30.4,32.1,33,31.8,32.2,2.8,2,ND,3.92E-03,ND,4.45E-03
2012/10/25 13:00,31.8,30.5,32.2,33,31.8,32.2,2.8,2,ND,3.94E-03,ND,4.48E-03
2012/10/25 14:00,31.8,30.4,32.2,33.1,31.8,32.3,2.8,2,ND,3.98E-03,4.80E-03,4.54E-03
2012/10/25 15:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,4.02E-03,ND,4.57E-03
2012/10/25 16:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,4.01E-03,ND,4.55E-03
2012/10/25 17:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,4.05E-03,ND,4.91E-03
2012/10/25 18:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,4.08E-03,ND,4.61E-03
2012/10/25 19:00,31.8,30.5,32.3,33.1,31.9,32.3,2.8,2,ND,4.07E-03,ND,4.63E-03
2012/10/25 20:00,31.8,30.5,32.3,33.2,31.9,32.4,2.8,2,5.39E-03,4.06E-03,ND,4.65E-03
2012/10/25 21:00,31.8,30.5,32.3,33.1,31.9,32.4,2.8,2,ND,4.12E-03,ND,4.67E-03
2012/10/25 22:00,31.8,30.5,32.3,33.1,31.9,32.4,2.8,2,ND,4.14E-03,ND,4.69E-03
2012/10/25 23:00,31.8,30.5,32.3,33.1,31.9,32.4,2.8,2,ND,4.13E-03,ND,4.72E-03
2012/10/26 0:00,31.9,30.5,32.2,33.1,31.9,32.3,2.8,2,ND,4.17E-03,ND,4.74E-03
2012/10/26 1:00,31.8,30.5,32.3,33.1,31.9,32.3,2.8,2,�m�c,4.18E-03,�m�c,4.76E-03
2012/10/26 2:00,31.8,30.5,32.3,33.1,31.9,32.3,2.8,2,�m�c,4.21E-03,�m�c,4.80E-03
2012/10/26 3:00,31.8,30.5,32.3,33.1,31.9,32.3,2.8,2,�m�c,4.21E-03,�m�c,4.79E-03
2012/10/26 4:00,31.8,30.4,32.3,33.1,31.9,32.3,2.8,2,�m�c,4.24E-03,�m�c,4.84E-03
2012/10/26 5:00,31.8,30.5,32.2,33.1,31.9,32.3,2.8,2,�m�c,4.25E-03,�m�c,5.17E-03
2012/10/26 6:00,31.8,30.4,32.2,33.1,32,32.3,2.8,2,�m�c,4.25E-03,�m�c,4.85E-03
2012/10/26 7:00,31.8,30.4,32.2,32.9,32,32.3,2.8,2,�m�c,4.27E-03,�m�c,4.88E-03
2012/10/26 8:00,31.7,30.4,32.1,32.9,31.9,32.2,2.8,2,�m�c,4.30E-03,�m�c,4.89E-03
2012/10/26 9:00,31.8,30.4,32.3,33.1,32,32.4,2.8,2,�m�c,4.30E-03,�m�c,5.22E-03
2012/10/26 10:00,31.8,30.5,32,32.9,31.6,32,2.9,2,�m�c,4.29E-03,5.43E-03,4.89E-03
2012/10/26 11:00,31.8,30.4,32.2,33.1,31.8,32.3,2.9,2,�m�c,4.31E-03,�m�c,4.94E-03
2012/10/26 12:00,31.7,30.4,32.2,33,31.8,32.3,2.9,2,�m�c,4.54E-03,�m�c,4.92E-03
2012/10/26 13:00,31.8,30.4,32.2,33,31.8,32.2,2.9,2,�m�c,4.34E-03,�m�c,4.93E-03
2012/10/26 14:00,31.8,30.5,32.2,33,31.9,32.3,2.9,2,�m�c,4.37E-03,�m�c,4.98E-03
2012/10/26 15:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,�m�c,4.39E-03,�m�c,5.00E-03
2012/10/26 16:00,31.8,30.4,32.2,33.1,31.9,32.3,2.8,2,�m�c,4.39E-03,�m�c,5.00E-03
2012/10/26 17:00,31.8,30.5,32.2,33,31.8,32.2,2.8,2,�m�c,4.41E-03,�m�c,5.01E-03
2012/10/26 18:00,31.7,30.4,32.2,33,31.9,32.2,2.9,2,�m�c,4.04E-03,�m�c,5.17E-03
2012/10/26 19:00,31.7,30.5,32.2,33.1,31.9,32.3,2.9,2,�m�c,4.38E-03,�m�c,5.37E-03
2012/10/26 20:00,31.7,30.5,32.2,33,31.8,32.2,2.9,2,�m�c,4.40E-03,�m�c,5.02E-03
2012/10/26 21:00,31.7,30.5,32.2,33,31.9,32.2,2.9,2,�m�c,4.41E-03,�m�c,5.04E-03
2012/10/26 22:00,31.7,30.4,32.2,33,31.9,32.3,2.9,2,ND,4.43E-03,ND,5.39E-03
2012/10/26 23:00,31.7,30.5,32.2,33,31.8,32.2,2.9,2,ND,4.42E-03,ND,5.06E-03
2012/10/27 0:00,31.7,30.4,32.2,33,31.8,32.2,2.9,2,ND,4.45E-03,ND,5.06E-03
2012/10/27 1:00,31.7,30.4,32.2,33,31.8,32.3,2.9,2,ND,4.45E-03,ND,5.07E-03
2012/10/27 2:00,31.7,30.4,32.2,33,31.8,32.2,2.9,2,ND,4.48E-03,ND,5.42E-03
2012/10/27 3:00,31.7,30.4,32.2,33,31.9,32.3,2.9,2,ND,4.48E-03,ND,5.09E-03
2012/10/27 4:00,31.7,30.4,32.2,33.1,31.9,32.3,2.9,2,ND,4.46E-03,ND,5.48E-03
2012/10/27 5:00,31.7,30.4,32.2,33.1,31.9,32.3,2.9,2,ND,4.47E-03,ND,5.09E-03
2012/10/27 6:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.47E-03,ND,5.44E-03
2012/10/27 7:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.48E-03,ND,5.11E-03
2012/10/27 8:00,31.7,30.3,32.2,33.1,31.9,32.3,2.8,2,4.76E-03,4.47E-03,ND,5.11E-03
2012/10/27 9:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.49E-03,5.25E-03,5.12E-03
2012/10/27 10:00,31.7,30.4,32.2,33,31.9,32.3,2.8,2,ND,4.50E-03,ND,5.49E-03
2012/10/27 11:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.52E-03,ND,5.15E-03
2012/10/27 12:00,31.7,30.4,32.2,33,31.8,32.2,2.8,2,ND,4.54E-03,ND,5.15E-03
2012/10/27 13:00,31.7,30.4,32.2,33,31.9,32.3,2.8,2,4.67E-03,4.15E-03,ND,5.13E-03
2012/10/27 14:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.52E-03,ND,5.17E-03
2012/10/27 15:00,31.7,30.4,32.2,33.1,31.9,32.3,2.8,2,ND,4.53E-03,ND,5.17E-03
2012/10/27 16:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.55E-03,ND,5.18E-03
2012/10/27 17:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.56E-03,ND,5.17E-03
2012/10/27 18:00,31.7,30.5,32.2,33.1,31.9,32.3,2.7,2,ND,4.55E-03,ND,5.05E-03
2012/10/27 19:00,31.7,30.5,32.2,33.1,31.9,32.3,2.7,2,ND,4.54E-03,ND,5.18E-03
2012/10/27 20:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.58E-03,ND,5.18E-03
2012/10/27 21:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.55E-03,ND,5.19E-03
2012/10/27 22:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.58E-03,ND,5.54E-03
2012/10/27 23:00,31.7,30.4,32.2,33.1,31.9,32.3,2.7,2,ND,4.58E-03,ND,5.23E-03
2012/10/28 0:00,31.8,30.5,32.2,33,31.9,32.2,2.7,2,ND,4.21E-03,ND,5.48E-03
2012/10/28 1:00,31.8,30.5,32.2,33,31.8,32.2,2.7,2,ND,4.58E-03,ND,5.22E-03
2012/10/28 2:00,31.7,30.5,32.2,32.9,31.8,32.2,2.7,2,ND,4.59E-03,ND,5.23E-03
2012/10/28 3:00,31.7,30.5,32.2,33,31.8,32.2,2.7,2,ND,4.57E-03,ND,5.25E-03
2012/10/28 4:00,31.7,30.5,32.2,33,31.8,32.2,2.7,2,ND,4.61E-03,ND,5.25E-03
2012/10/28 5:00,31.8,30.5,32.1,32.9,31.8,32.2,2.7,2,ND,4.62E-03,ND,5.27E-03
2012/10/28 6:00,31.8,30.4,32.2,32.9,31.8,32.2,2.7,2,ND,4.08E-03,ND,5.26E-03
2012/10/28 7:00,31.8,30.4,32.2,33,31.8,32.2,2.7,2,ND,4.62E-03,ND,5.26E-03
2012/10/28 8:00,31.8,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.62E-03,ND,5.28E-03
2012/10/28 9:00,31.6,30.4,32.1,32.9,31.7,32.1,2.7,2,ND,4.24E-03,ND,5.61E-03
2012/10/28 10:00,31.6,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.62E-03,ND,5.27E-03
2012/10/28 11:00,31.7,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.76E-03,ND,5.29E-03
2012/10/28 12:00,31.6,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.66E-03,ND,5.62E-03
2012/10/28 13:00,31.6,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.65E-03,ND,5.30E-03
2012/10/28 14:00,31.7,30.4,32.1,32.9,31.7,32.1,2.7,2,ND,4.67E-03,ND,5.30E-03
2012/10/28 15:00,31.7,30.4,32.1,32.9,31.7,32.2,2.7,2,ND,4.67E-03,ND,5.67E-03
2012/10/28 16:00,31.7,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.67E-03,ND,5.33E-03
2012/10/28 17:00,31.6,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.67E-03,ND,5.68E-03
2012/10/28 18:00,31.7,30.4,32.1,32.9,31.8,32.2,2.7,2,ND,4.78E-03,6.67E-03,5.29E-03
2012/10/28 19:00,31.7,30.5,32.2,32.9,31.8,32.2,2.7,2,ND,4.67E-03,ND,5.33E-03
2012/10/28 20:00,31.7,30.5,32.1,32.9,31.8,32.2,2.7,2,ND,4.66E-03,ND,5.32E-03
2012/10/28 21:00,31.7,30.5,32.1,32.9,31.8,32.2,2.7,2,ND,4.66E-03,ND,5.32E-03
2012/10/28 22:00,31.7,30.4,32.1,32.9,31.8,32.2,2.6,2,ND,4.67E-03,ND,5.29E-03
2012/10/28 23:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.67E-03,ND,5.32E-03
2012/10/29 0:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.66E-03,ND,5.33E-03
2012/10/29 1:00,31.7,30.4,32.1,32.9,31.8,32.2,2.6,2,ND,4.67E-03,ND,5.32E-03
2012/10/29 2:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.67E-03,ND,5.35E-03
2012/10/29 3:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.68E-03,ND,5.33E-03
2012/10/29 4:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.66E-03,ND,5.32E-03
2012/10/29 5:00,31.7,30.4,32.2,32.9,31.8,32.2,2.6,2,ND,4.68E-03,ND,5.33E-03
2012/10/29 6:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.68E-03,ND,5.31E-03
2012/10/29 7:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.68E-03,ND,5.33E-03
2012/10/29 8:00,31.7,30.5,32.2,32.9,31.8,32.2,2.6,2,ND,4.68E-03,ND,5.32E-03
2012/10/29 9:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.65E-03,ND,5.32E-03
2012/10/29 10:00,31.7,30.5,32.1,32.9,31.8,32.2,2.6,2,ND,4.27E-03,ND,5.30E-03
2012/10/29 11:00,31.7,30.5,32.2,32.9,31.8,32.2,2.6,2,ND,4.67E-03,ND,5.34E-03
2012/10/29 12:00,31.7,30.5,32.2,32.9,31.8,32.2,3,2,ND,4.68E-03,ND,5.30E-03
2012/10/29 13:00,31.7,30.5,32.2,32.9,31.8,32.2,3,2,ND,4.66E-03,ND,5.66E-03
2012/10/29 14:00,31.7,30.5,32.1,32.9,31.8,32.2,3,2,ND,4.64E-03,ND,5.28E-03
2012/10/29 15:00,31.7,30.5,32.1,32.9,31.8,32.2,3,2,ND,4.65E-03,ND,5.28E-03
2012/10/29 16:00,31.7,30.5,32.1,32.9,31.8,32.2,3,2,ND,4.64E-03,ND,5.28E-03
2012/10/29 17:00,31.7,30.4,32.1,32.9,31.8,32.2,3,2,5.54E-03,4.60E-03,ND,5.51E-03
2012/10/29 18:00,31.6,30.4,32.1,32.9,31.8,32.2,3,2,ND,4.64E-03,ND,5.26E-03
2012/10/29 19:00,31.7,30.5,32.1,32.9,31.8,32.2,3,2,ND,4.61E-03,ND,5.27E-03
2012/10/29 20:00,31.6,30.4,32.1,32.9,31.8,32.2,3,2,ND,4.64E-03,ND,5.27E-03
2012/10/29 21:00,31.6,30.4,32.1,32.9,31.8,32.2,3,2,ND,4.24E-03,ND,5.25E-03
2012/10/29 22:00,31.6,30.4,32.1,32.9,31.7,32.1,3,2,ND,4.62E-03,ND,5.22E-03
2012/10/29 23:00,31.6,30.4,32.1,32.9,31.8,32.2,3,2,ND,4.61E-03,ND,5.27E-03
2012/10/30 0:00,31.6,30.3,32.1,32.9,31.7,32.2,3,2,ND,4.60E-03,ND,5.32E-03
2012/10/30 1:00,31.5,30.3,32.1,32.9,31.7,32.2,3,2,ND,4.61E-03,ND,5.24E-03
2012/10/30 2:00,31.6,30.3,32.1,32.9,31.7,32.1,3,2,ND,4.57E-03,ND,5.25E-03
2012/10/30 3:00,31.5,30.3,32,32.8,31.7,32.1,3,2,ND,4.58E-03,ND,5.25E-03
2012/10/30 4:00,31.5,30.3,32,32.7,31.7,32.1,3,2,ND,4.59E-03,ND,5.22E-03
2012/10/30 5:00,31.5,30.3,32,32.8,31.7,32.1,3,2,ND,4.59E-03,ND,5.22E-03
2012/10/30 6:00,31.4,30.3,32,32.8,31.7,32.1,3,2,ND,4.73E-03,ND,5.23E-03
2012/10/30 7:00,31.4,30.2,32,32.8,31.7,32.1,2.9,2,ND,4.56E-03,ND,5.22E-03
2012/10/30 8:00,31.4,30.2,32,32.8,31.6,32.1,2.9,2,ND,4.58E-03,ND,5.55E-03
2012/10/30 9:00,31.4,30.2,32,32.7,31.6,32,2.9,2,ND,4.59E-03,ND,5.19E-03
2012/10/30 10:00,31.4,30.2,32,32.7,31.6,32,2.9,2,ND,4.56E-03,ND,5.37E-03
2012/10/30 11:00,31.4,30.2,31.9,32.7,31.6,32,2.9,2,ND,4.56E-03,ND,5.23E-03
2012/10/30 12:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.55E-03,ND,5.20E-03
2012/10/30 13:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.55E-03,ND,5.39E-03
2012/10/30 14:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.56E-03,ND,5.20E-03
2012/10/30 15:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.56E-03,ND,5.19E-03
2012/10/30 16:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.52E-03,ND,5.16E-03
2012/10/30 17:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.14E-03,ND,5.21E-03
2012/10/30 18:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.54E-03,-,-
2012/10/30 19:00,31.4,30.2,31.9,32.6,31.5,31.9,2.9,1.9,5.83E-03,4.51E-03,-,-
2012/10/30 20:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.53E-03,-,-
2012/10/30 21:00,31.4,30.2,31.9,32.7,31.6,32,2.9,1.9,ND,4.50E-03,-,-
2012/10/30 22:00,31.4,30.2,31.9,32.6,31.5,31.9,2.9,1.9,ND,4.13E-03,-,-
2012/10/30 23:00,31.4,30.2,31.9,32.7,31.5,31.9,2.9,1.9,ND,4.51E-03,-,-
2012/10/31 0:00,31.4,30.2,31.9,32.6,31.5,31.9,2.9,1.9,ND,4.47E-03,ND,5.29E-03
2012/10/31 1:00,31.4,30.2,31.9,32.6,31.5,31.9,2.9,1.9,ND,4.49E-03,ND,5.45E-03
2012/10/31 2:00,31.4,30.2,31.9,32.7,31.5,31.9,2.9,1.9,ND,4.47E-03,ND,5.13E-03
2012/10/31 3:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.48E-03,ND,5.10E-03
2012/10/31 4:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.47E-03,ND,5.09E-03
2012/10/31 5:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.09E-03,ND,5.06E-03
2012/10/31 6:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.45E-03,ND,5.08E-03
2012/10/31 7:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,1.9,ND,4.10E-03,ND,5.07E-03
2012/10/31 8:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.45E-03,ND,5.07E-03
2012/10/31 9:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.44E-03,ND,5.05E-03
2012/10/31 10:00,31.3,30.1,31.9,32.5,31.4,31.8,2.8,1.9,ND,5.06E-03,8.08E-02,2.96E-02
2012/10/31 11:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.43E-03,ND,5.04E-03
2012/10/31 12:00,31.3,30.1,31.8,32.5,31.5,31.9,2.8,1.9,ND,4.42E-03,ND,5.03E-03
2012/10/31 13:00,31.3,30.1,31.9,32.6,31.5,31.9,2.8,1.9,ND,4.06E-03,ND,5.37E-03
2012/10/31 14:00,31.3,30.1,31.8,32.6,31.4,31.9,2.8,1.9,ND,4.05E-03,ND,5.03E-03
2012/10/31 15:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,1.9,ND,4.39E-03,ND,5.02E-03
2012/10/31 16:00,31.3,30.1,31.8,32.6,31.4,31.9,2.8,1.9,ND,4.40E-03,ND,5.03E-03
2012/10/31 17:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,1.9,ND,4.40E-03,ND,5.02E-03
2012/10/31 18:00,31.3,30.1,31.8,32.5,31.4,31.9,2.8,1.9,ND,4.06E-03,ND,5.00E-03
2012/10/31 19:00,31.3,30.1,31.8,32.5,31.5,31.9,2.8,1.9,ND,4.04E-03,ND,5.34E-03
2012/10/31 20:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,1.9,ND,4.38E-03,ND,4.98E-03
2012/10/31 21:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,1.9,ND,4.38E-03,ND,4.96E-03
2012/10/31 22:00,31.3,30.1,31.8,32.6,31.4,31.9,2.8,2,ND,4.36E-03,ND,5.30E-03
2012/10/31 23:00,31.3,30.1,31.8,32.5,31.4,31.8,2.8,2,5.13E-03,4.36E-03,ND,4.95E-03
2012/11/1 0:00,31.3,30.1,31.8,32.6,31.5,31.9,2.8,2,ND,4.36E-03,ND,4.96E-03
2012/11/1 1:00,31.3,30.1,31.8,32.5,31.4,31.8,2.8,2,�m�c,4.35E-03,�m�c,4.96E-03
2012/11/1 2:00,31.3,30.1,31.8,32.5,31.4,31.8,2.8,2,�m�c,4.35E-03,�m�c,4.95E-03
2012/11/1 3:00,31.2,30.1,31.8,32.5,31.5,31.9,2.8,2,�m�c,4.33E-03,�m�c,4.97E-03
2012/11/1 4:00,31.2,30,31.7,32.5,31.4,31.8,2.8,2,�m�c,4.33E-03,�m�c,5.51E-03
2012/11/1 5:00,31.2,30,31.8,32.5,31.4,31.8,2.8,2,�m�c,3.97E-03,�m�c,4.93E-03
2012/11/1 6:00,31.2,30,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.35E-03,�m�c,4.94E-03
2012/11/1 7:00,31.2,30,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.36E-03,�m�c,4.92E-03
2012/11/1 8:00,31.1,30,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.34E-03,�m�c,4.93E-03
2012/11/1 9:00,31.1,29.9,31.8,32.5,31.4,31.8,2.7,2,�m�c,4.31E-03,�m�c,4.93E-03
2012/11/1 10:00,31.2,30,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.29E-03,�m�c,4.90E-03
2012/11/1 11:00,31.1,29.9,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.29E-03,�m�c,4.90E-03
2012/11/1 12:00,31.1,29.9,31.7,32.5,31.4,31.8,2.7,2,�m�c,4.30E-03,�m�c,4.90E-03
2012/11/1 13:00,31.1,29.9,31.7,32.5,31.4,31.8,2.6,1.9,�m�c,4.30E-03,�m�c,4.92E-03
2012/11/1 14:00,31.2,30,31.6,32.4,31.3,31.7,2.6,1.9,�m�c,4.29E-03,�m�c,4.90E-03
2012/11/1 15:00,31.2,30,31.6,32.4,31.3,31.7,3,2,�m�c,4.30E-03,�m�c,5.23E-03
2012/11/1 16:00,31.2,30,31.7,32.4,31.3,31.7,3,2,5.55E-03,4.26E-03,�m�c,5.22E-03
2012/11/1 17:00,31.2,30,31.8,32.4,31.4,31.8,3,2,�m�c,4.88E-03,�m�c,4.86E-03
2012/11/1 18:00,31.2,30,31.7,32.5,31.4,31.8,3,2,ND,4.28E-03,�m�c,4.88E-03
2012/11/1 19:00,31.2,30,31.8,32.5,31.4,31.8,3,2,�m�c,4.26E-03,�m�c,4.86E-03
2012/11/1 20:00,31.2,30,31.8,32.5,31.4,31.8,3,2,�m�c,4.27E-03,�m�c,5.16E-03
2012/11/1 21:00,31.2,30,31.7,32.5,31.4,31.8,3,2,�m�c,4.25E-03,�m�c,4.84E-03
2012/11/1 22:00,31.2,30,31.7,32.4,31.4,31.7,3,2,�m�c,4.23E-03,�m�c,4.85E-03
2012/11/1 23:00,31.2,30,31.7,32.5,31.4,31.8,3,2,�m�c,4.23E-03,�m�c,4.84E-03
2012/11/2 0:00,31.2,30,31.7,32.5,31.4,31.8,3,2,�m�c,4.24E-03,�m�c,4.86E-03
2012/11/2 1:00,31.2,30,31.7,32.5,31.4,31.8,3,2,�m�c,4.22E-03,�m�c,4.82E-03
2012/11/2 2:00,31.2,30,31.7,32.4,31.4,31.8,3,2,�m�c,4.20E-03,�m�c,5.13E-03
2012/11/2 3:00,31.1,30,31.6,32.4,31.3,31.7,3,2,�m�c,4.20E-03,�m�c,4.78E-03
2012/11/2 4:00,31.1,29.9,31.6,32.4,31.3,31.7,3,2,�m�c,4.19E-03,�m�c,4.77E-03
2012/11/2 5:00,31.1,29.9,31.6,32.3,31.3,31.7,3,1.9,�m�c,4.20E-03,5.58E-03,4.77E-03
2012/11/2 6:00,31,29.9,31.7,32.4,31.3,31.7,3,1.9,�m�c,4.18E-03,�m�c,4.75E-03
2012/11/2 7:00,31,29.9,31.6,32.4,31.3,31.7,2.9,1.8,�m�c,4.15E-03,�m�c,4.76E-03
2012/11/2 8:00,31,29.8,31.6,32.4,31.3,31.7,2.9,1.8,�m�c,4.17E-03,�m�c,4.75E-03
2012/11/2 9:00,31,29.8,31.5,32.3,31.2,31.6,2.9,1.8,�m�c,4.14E-03,�m�c,4.72E-03
2012/11/2 10:00,30.8,29.6,31.3,32.1,31.1,31.4,2.9,1.8,�m�c,4.14E-03,�m�c,5.04E-03
2012/11/2 11:00,30.8,29.7,31.4,32.2,31.1,31.5,2.9,1.8,4.09E-03,4.08E-03,�m�c,4.68E-03
2012/11/2 12:00,30.9,29.7,31.5,32.2,31.1,31.5,2.9,1.8,4.11E-03,3.74E-03,�m�c,4.88E-03
2012/11/2 13:00,30.9,29.7,31.4,32.2,31.1,31.5,2.9,1.8,ND,3.76E-03,ND,4.99E-03
2012/11/2 14:00,30.9,29.7,31.4,32.2,31.1,31.5,2.9,1.8,ND,4.10E-03,ND,4.67E-03
2012/11/2 15:00,30.8,29.7,31.4,32.2,31.1,31.5,2.8,1.8,ND,4.08E-03,ND,5.96E-03
2012/11/2 16:00,30.8,29.6,31.4,32.2,31.1,31.5,2.8,1.8,3.87E-03,3.74E-03,ND,4.65E-03
2012/11/2 17:00,30.8,29.7,31.4,32.2,31.1,31.5,3,2,ND,4.07E-03,ND,4.97E-03
2012/11/2 18:00,30.8,29.7,31.5,32.2,31.1,31.5,3,2,4.13E-03,4.06E-03,ND,4.96E-03
2012/11/2 19:00,30.9,29.7,31.5,32.2,31.1,31.5,3,2,ND,4.07E-03,ND,4.66E-03
2012/11/2 20:00,30.9,29.7,31.5,32.2,31.1,31.6,3,2,ND,3.72E-03,ND,4.65E-03
2012/11/2 21:00,30.9,29.7,31.4,32.2,31.1,31.5,3,2,ND,3.74E-03,ND,4.64E-03
2012/11/2 22:00,30.9,29.7,31.5,32.2,31.1,31.6,3,2,ND,4.06E-03,ND,4.66E-03
2012/11/2 23:00,30.9,29.7,31.5,32.2,31.1,31.5,3,2,ND,4.06E-03,ND,4.63E-03
2012/11/3 0:00,30.8,29.7,31.4,32.2,31.1,31.5,3,2,ND,4.07E-03,ND,4.61E-03
2012/11/3 1:00,30.8,29.7,31.4,32.2,31.1,31.5,2.9,1.9,�m�c,4.06E-03,�m�c,4.61E-03
2012/11/3 2:00,30.8,29.6,31.4,32.2,31.1,31.5,2.9,1.9,�m�c,4.04E-03,�m�c,4.62E-03
2012/11/3 3:00,30.8,29.6,31.4,32.2,31.1,31.5,2.9,1.9,�m�c,4.06E-03,�m�c,4.62E-03
2012/11/3 4:00,30.8,29.6,31.4,32.2,31,31.4,2.9,1.9,�m�c,4.06E-03,�m�c,4.62E-03
2012/11/3 5:00,30.8,29.6,31.4,32.2,31,31.4,2.9,1.9,�m�c,4.04E-03,�m�c,4.62E-03
2012/11/3 6:00,30.7,29.6,31.4,32.1,31,31.4,2.9,1.9,�m�c,4.04E-03,�m�c,4.62E-03
2012/11/3 7:00,30.7,29.6,31.4,32.1,31,31.4,2.9,1.9,�m�c,3.88E-03,�m�c,4.61E-03
2012/11/3 8:00,30.7,29.6,31.3,32.1,31,31.4,2.9,1.9,�m�c,4.04E-03,�m�c,4.58E-03
2012/11/3 9:00,30.7,29.6,31.3,32,30.9,31.4,2.9,1.9,�m�c,4.02E-03,�m�c,4.61E-03
2012/11/3 10:00,30.7,29.6,31.2,32,30.9,31.3,2.9,1.9,�m�c,3.70E-03,�m�c,4.61E-03
2012/11/3 11:00,30.7,29.5,31.2,32,30.9,31.3,2.9,1.9,�m�c,4.04E-03,�m�c,4.60E-03
2012/11/3 12:00,30.6,29.5,31.2,32,30.9,31.3,2.7,1.8,�m�c,4.02E-03,�m�c,4.58E-03
2012/11/3 13:00,30.6,29.5,31.2,31.9,30.8,31.2,2.7,1.8,�m�c,4.01E-03,�m�c,4.59E-03
2012/11/3 14:00,30.6,29.5,31.2,31.9,30.8,31.3,3,2,�m�c,4.02E-03,7.24E-03,4.88E-03
2012/11/3 15:00,30.6,29.5,31.2,32,30.8,31.3,3,2,�m�c,3.69E-03,ND,4.59E-03
2012/11/3 16:00,30.6,29.5,31.2,32,30.8,31.3,3,1.9,�m�c,4.02E-03,ND,4.58E-03
2012/11/3 17:00,30.6,29.5,31.3,32,30.9,31.3,3,1.9,�m�c,4.03E-03,ND,4.58E-03
2012/11/3 18:00,30.7,29.5,31.3,32,30.9,31.3,3,1.9,�m�c,4.01E-03,ND,4.58E-03
2012/11/3 19:00,30.7,29.5,31.3,32,30.9,31.4,3,1.9,�m�c,4.02E-03,ND,4.56E-03
2012/11/3 20:00,30.7,29.5,31.3,32,30.9,31.4,2.9,1.8,�m�c,4.01E-03,ND,4.55E-03
2012/11/3 21:00,30.7,29.6,31.3,32.1,31,31.4,2.9,1.8,�m�c,4.00E-03,ND,4.55E-03
2012/11/3 22:00,30.7,29.6,31.3,32.1,30.9,31.4,2.9,1.8,�m�c,3.99E-03,ND,4.58E-03
2012/11/3 23:00,30.7,29.5,31.3,32.1,31,31.4,2.9,1.8,�m�c,4.01E-03,�m�c,4.57E-03
2012/11/4 0:00,30.7,29.5,31.3,32.1,31,31.4,2.9,1.8,�m�c,3.99E-03,�m�c,4.56E-03
2012/11/4 1:00,30.7,29.5,31.3,32.1,31,31.4,2.9,1.8,�m�c,3.97E-03,�m�c,4.84E-03
2012/11/4 2:00,30.6,29.5,31.3,32,30.9,31.4,2.9,1.8,�m�c,3.98E-03,�m�c,4.84E-03
2012/11/4 3:00,30.6,29.5,31.3,32,30.9,31.4,2.8,1.8,�m�c,3.97E-03,�m�c,4.53E-03
2012/11/4 4:00,30.6,29.4,31.2,32,30.9,31.3,2.9,2,�m�c,2.98E-03,�m�c,4.84E-03
2012/11/4 5:00,30.6,29.4,31.2,32,30.9,31.3,2.9,2,�m�c,3.95E-03,�m�c,4.53E-03
2012/11/4 6:00,30.6,29.5,31.2,32,30.9,31.3,2.9,2,�m�c,3.96E-03,�m�c,4.52E-03
2012/11/4 7:00,30.6,29.4,31.2,32,30.9,31.3,2.9,1.9,�m�c,3.99E-03,�m�c,6.83E-03
2012/11/4 8:00,30.6,29.4,31.2,32,30.9,31.3,2.9,1.9,�m�c,3.95E-03,�m�c,4.53E-03
2012/11/4 9:00,30.6,29.4,31.2,32,30.9,31.3,2.9,1.9,�m�c,3.96E-03,�m�c,4.53E-03
2012/11/4 10:00,30.6,29.4,31.2,31.9,30.8,31.2,2.9,1.9,�m�c,3.96E-03,�m�c,4.51E-03
2012/11/4 11:00,30.5,29.4,31.1,31.9,30.8,31.2,2.9,1.9,�m�c,3.92E-03,�m�c,4.51E-03
2012/11/4 12:00,30.5,29.4,31.1,31.8,30.8,31.2,2.8,1.9,�m�c,5.84E-03,�m�c,4.80E-03
2012/11/4 13:00,30.5,29.4,31.1,31.9,30.8,31.2,2.8,1.9,�m�c,3.96E-03,�m�c,4.49E-03
2012/11/4 14:00,30.5,29.4,31.1,31.9,30.8,31.2,2.7,1.8,�m�c,3.97E-03,�m�c,4.48E-03
2012/11/4 15:00,30.5,29.4,31.1,31.9,30.8,31.2,2.7,1.8,�m�c,3.94E-03,�m�c,4.49E-03
2012/11/4 16:00,30.6,29.4,31.1,31.9,30.8,31.2,2.7,1.8,4.52E-03,3.59E-03,�m�c,4.51E-03
2012/11/4 17:00,30.6,29.4,31.2,31.9,30.9,31.3,3,2,�m�c,3.93E-03,�m�c,4.51E-03
2012/11/4 18:00,30.6,29.5,31.2,31.9,30.9,31.3,3,2,�m�c,3.90E-03,�m�c,4.48E-03
2012/11/4 19:00,30.6,29.5,31.2,32,30.9,31.3,3,2,�m�c,3.92E-03,�m�c,4.46E-03
2012/11/4 20:00,30.6,29.5,31.2,32,30.9,31.3,3,2,�m�c,3.92E-03,�m�c,4.75E-03
2012/11/4 21:00,30.6,29.5,31.2,32,30.9,31.3,3,2,�m�c,3.93E-03,�m�c,4.44E-03
