,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],���l
2012/11/30 14:00,26.8,25.5,27,27.8,27,27.3,2.4,2.5,1.60E-03,9.87E-04,2.26E-03,1.26E-03,
2012/11/30 15:00,26.8,25.5,27.2,27.8,27,27.3,2.4,2.5,1.57E-03,9.06E-04,1.66E-03,1.26E-03,��p����F�����|���v�p���ʌv�ɂăf�[�^�̎�J�n
2012/11/30 16:00,26.8,25.5,27.1,27.8,27.1,27.3,2.4,2.5,1.21E-03,9.67E-04,1.81E-03,1.24E-03,
2012/11/30 17:00,26.8,25.5,27.2,27.8,27.1,27.3,2.4,1.9,1.24E-03,9.70E-04,1.68E-03,1.24E-03,
2012/11/30 18:00,26.8,25.5,27.1,27.9,27.1,27.3,2.4,1.9,1.01E-03,9.71E-04,ND,1.24E-03,
2012/11/30 19:00,26.9,25.6,27.1,27.9,27.1,27.3,2.4,1.9,1.29E-03,9.55E-04,1.73E-03,1.23E-03,
2012/11/30 20:00,26.9,25.6,27.1,27.9,27.1,27.3,2.4,1.9,�m�c,9.72E-04,1.87E-03,1.30E-03,
2012/11/30 21:00,26.9,25.6,27.1,27.9,27.1,27.4,2.4,1.9,1.30E-03,9.56E-04,1.79E-03,1.29E-03,
2012/11/30 22:00,26.8,25.5,27.1,27.8,27.1,27.3,2.4,1.9,1.32E-03,9.35E-04,1.30E-03,1.29E-03
2012/11/30 23:00,26.9,25.6,27.2,27.9,27.1,27.4,2.4,1.9,1.22E-03,9.38E-04,1.43E-03,1.21E-03
2012/12/1 0:00,26.9,25.6,27.2,27.9,27.1,27.4,2.4,1.9,2.07E-03,1.07E-03,2.08E-03,1.19E-03
2012/12/1 1:00,26.9,25.6,27.2,27.9,27.1,27.4,2.4,1.9,2.10E-03,1.04E-03,1.32E-03,1.20E-03
2012/12/1 2:00,27,25.7,27.2,28,27.2,27.4,2.4,1.9,2.07E-03,9.68E-04,2.13E-03,1.19E-03
2012/12/1 3:00,26.9,25.6,27.2,27.9,27.2,27.4,2.4,1.8,2.70E-03,9.54E-04,1.26E-03,1.19E-03
2012/12/1 4:00,26.9,25.6,27.2,27.9,27.2,27.4,2.4,1.8,1.97E-03,1.05E-03,2.14E-03,1.17E-03
2012/12/1 5:00,27,25.7,27.2,28,27.2,27.4,2.4,1.8,1.69E-03,1.04E-03,2.04E-03,1.23E-03
2012/12/1 6:00,26.9,25.6,27.2,27.9,27.2,27.4,2.3,1.8,1.62E-03,9.51E-04,2.20E-03,1.14E-03
2012/12/1 7:00,26.9,25.6,27.2,27.9,27.2,27.4,2.3,1.8,1.61E-03,9.47E-04,1.54E-03,1.16E-03
2012/12/1 8:00,26.9,25.6,27.1,27.9,27.1,27.4,2.4,1.7,2.11E-03,9.45E-04,1.86E-03,1.15E-03
2012/12/1 9:00,26.9,25.6,27.1,27.9,27.1,27.4,2.3,1.8,2.33E-03,9.24E-04,2.25E-03,1.20E-03
2012/12/1 10:00,26.9,25.6,27.1,27.9,27.1,27.3,2.3,1.8,1.40E-03,1.02E-03,1.89E-03,1.14E-03
2012/12/1 11:00,26.8,25.5,27.1,27.9,27.1,27.4,2.3,1.8,1.90E-03,1.00E-03,2.50E-03,1.10E-03
2012/12/1 12:00,26.8,25.5,27.1,27.9,27.1,27.4,2.5,2,1.51E-03,1.01E-03,2.34E-03,1.17E-03
2012/12/1 13:00,26.8,25.5,27.1,27.8,27.1,27.3,2.5,2,1.75E-03,1.01E-03,1.84E-03,1.11E-03
2012/12/1 14:00,26.8,25.5,27.1,27.8,27.1,27.3,2.5,2,2.46E-03,9.70E-04,1.75E-03,1.12E-03
2012/12/1 15:00,26.8,25.5,27.1,27.8,27.1,27.3,2.5,2,2.23E-03,9.90E-04,2.23E-03,1.13E-03
2012/12/1 16:00,26.8,25.5,27.1,27.8,27.1,27.3,2.5,2,2.19E-03,9.75E-04,2.41E-03,1.09E-03
2012/12/1 17:00,26.7,25.4,27,27.8,27,27.3,2.5,2,2.19E-03,8.90E-04,1.27E-03,1.18E-03
2012/12/1 18:00,26.8,25.5,27,27.8,27,27.3,2.5,2,1.65E-03,9.03E-04,1.82E-03,1.08E-03
2012/12/1 19:00,26.8,25.4,27,27.8,27,27.3,2.5,2,1.55E-03,9.63E-04,2.63E-03,1.07E-03
2012/12/1 20:00,26.7,25.4,27,27.7,27,27.2,2.5,2,1.46E-03,9.65E-04,1.43E-03,1.08E-03
2012/12/1 21:00,26.7,25.3,26.9,27.7,27,27.2,2.5,2,1.81E-03,9.52E-04,1.39E-03,1.14E-03
2012/12/1 22:00,26.7,25.4,26.9,27.7,26.9,27.2,2.5,2,2.10E-03,9.40E-04,1.75E-03,1.08E-03
2012/12/1 23:00,26.6,25.3,26.9,27.7,26.9,27.2,2.5,2,1.65E-03,8.75E-04,1.94E-03,1.13E-03
2012/12/2 0:00,26.6,25.3,26.9,27.7,26.9,27.2,2.5,2,1.88E-03,9.42E-04,2.34E-03,1.05E-03
2012/12/2 1:00,26.6,25.3,26.9,27.6,26.9,27.1,2.5,2,1.66E-03,9.46E-04,1.44E-03,1.06E-03
2012/12/2 2:00,26.6,25.3,26.9,27.6,26.9,27.1,2.5,2,1.58E-03,9.48E-04,1.72E-03,1.11E-03
2012/12/2 3:00,26.5,25.3,26.8,27.6,26.8,27.1,2.5,2,2.04E-03,9.27E-04,1.60E-03,1.06E-03
2012/12/2 4:00,26.6,25.2,26.8,27.6,26.8,27.1,2.5,2,1.66E-03,9.55E-04,2.61E-03,1.10E-03
2012/12/2 5:00,26.5,25.2,26.8,27.6,26.8,27,2.5,2,1.58E-03,9.31E-04,1.43E-03,1.04E-03
2012/12/2 6:00,26.5,25.2,26.8,27.6,26.8,27.1,2.5,2,2.15E-03,9.02E-04,2.11E-03,1.03E-03
2012/12/2 7:00,26.4,25.1,26.8,27.5,26.8,27,2.5,1.9,2.26E-03,9.01E-04,1.62E-03,1.03E-03
2012/12/2 8:00,26.4,25.1,26.7,27.5,26.8,27,2.5,1.9,1.38E-03,9.08E-04,2.26E-03,1.02E-03
2012/12/2 9:00,26.4,25.1,26.7,27.5,26.8,27,2.5,1.9,1.84E-03,8.38E-04,1.49E-03,1.01E-03
2012/12/2 10:00,26.4,25.1,26.7,27.5,26.7,27,2.5,1.9,2.24E-03,8.88E-04,1.15E-03,1.08E-03
2012/12/2 11:00,26.4,25.1,26.7,27.5,26.7,27,2.5,1.9,1.78E-03,9.05E-04,2.06E-03,9.93E-04
2012/12/2 12:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,1.9,1.50E-03,8.36E-04,1.81E-03,1.01E-03
2012/12/2 13:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,1.9,2.08E-03,8.27E-04,2.11E-03,1.06E-03
2012/12/2 14:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,1.9,1.17E-03,9.04E-04,1.68E-03,1.07E-03
2012/12/2 15:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,1.9,1.79E-03,8.93E-04,1.97E-03,1.06E-03
2012/12/2 16:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,1.9,1.52E-03,8.88E-04,1.86E-03,9.82E-04
2012/12/2 17:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,2,1.95E-03,8.66E-04,1.34E-03,1.05E-03
2012/12/2 18:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,2,1.48E-03,8.75E-04,1.73E-03,9.75E-04
2012/12/2 19:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,2,1.75E-03,8.69E-04,1.58E-03,9.76E-04
2012/12/2 20:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,2,1.99E-03,7.98E-04,ND,1.04E-03
2012/12/2 21:00,26.4,25.1,26.7,27.5,26.7,26.9,2.5,1.9,1.44E-03,8.67E-04,2.23E-03,9.87E-04
2012/12/2 22:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,1.9,1.69E-03,8.49E-04,1.98E-03,9.45E-04
2012/12/2 23:00,26.4,25.1,26.7,27.4,26.7,26.9,2.5,1.9,1.27E-03,7.98E-04,1.74E-03,9.55E-04
2012/12/3 0:00,26.3,25,26.6,27.4,26.6,26.9,2.5,1.9,1.90E-03,8.54E-04,2.16E-03,9.62E-04
2012/12/3 1:00,26.3,25,26.6,27.4,26.6,26.8,2.5,1.9,1.55E-03,8.52E-04,2.42E-03,9.79E-04
2012/12/3 2:00,26.3,25,26.6,27.4,26.6,26.8,2.5,1.9,1.79E-03,8.49E-04,1.62E-03,9.16E-04
2012/12/3 3:00,26.3,25,26.6,27.4,26.6,26.8,2.5,1.9,1.18E-03,7.79E-04,1.59E-03,1.00E-03
2012/12/3 4:00,26.3,25,26.6,27.4,26.6,26.9,2.5,1.9,1.35E-03,8.42E-04,1.92E-03,9.29E-04
2012/12/3 5:00,26.3,25,26.6,27.4,26.6,26.8,2.5,1.9,1.99E-03,8.31E-04,2.28E-03,9.76E-04
2012/12/3 6:00,26.3,24.9,26.6,27.3,26.6,26.8,2.5,1.9,2.55E-03,8.14E-04,1.89E-03,9.05E-04
2012/12/3 7:00,26.2,24.9,26.5,27.3,26.6,26.8,2.5,1.9,1.38E-03,8.21E-04,2.40E-03,9.16E-04
2012/12/3 8:00,26.2,24.9,26.5,27.3,26.6,26.8,2.5,1.9,1.83E-03,8.12E-04,2.01E-03,9.65E-04
2012/12/3 9:00,26.2,24.9,26.5,27.2,26.5,26.7,2.5,1.9,1.66E-03,7.48E-04,1.76E-03,9.22E-04
2012/12/3 10:00,26.1,24.9,26.4,27.2,26.5,26.7,2.4,1.9,1.97E-03,8.13E-04,1.49E-03,9.05E-04
2012/12/3 11:00,26.2,24.9,26.4,27.2,26.5,26.7,2.4,1.9,1.93E-03,7.18E-04,1.70E-03,9.60E-04
2012/12/3 12:00,26.1,24.9,26.4,27.2,26.5,26.7,2.4,1.9,2.23E-03,7.92E-04,2.03E-03,9.62E-04
2012/12/3 13:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.9,2.20E-03,8.11E-04,1.53E-03,9.54E-04
2012/12/3 14:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.9,2.28E-03,7.29E-04,1.80E-03,9.45E-04
2012/12/3 15:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.9,2.08E-03,8.05E-04,1.87E-03,9.04E-04
2012/12/3 16:00,26.2,24.9,26.5,27.3,26.6,26.8,2.4,1.9,2.15E-03,7.32E-04,1.77E-03,9.60E-04
2012/12/3 17:00,26.2,24.9,26.5,27.3,26.5,26.7,2.4,1.9,1.69E-03,7.58E-04,1.50E-03,8.88E-04
2012/12/3 18:00,26.2,24.9,26.6,27.3,26.5,26.8,2.4,1.9,1.76E-03,7.81E-04,1.89E-03,8.70E-04
2012/12/3 19:00,26.2,24.9,26.5,27.3,26.5,26.8,2.4,1.9,1.62E-03,7.98E-04,2.10E-03,8.63E-04
2012/12/3 20:00,26.2,24.9,26.5,27.3,26.5,26.8,2.4,1.9,1.56E-03,7.45E-04,1.38E-03,8.73E-04
2012/12/3 21:00,26.2,24.9,26.5,27.3,26.6,26.8,2.4,1.9,1.55E-03,7.06E-04,1.87E-03,9.17E-04
2012/12/3 22:00,26.2,24.9,26.6,27.3,26.6,26.8,2.4,1.9,1.76E-03,7.85E-04,2.04E-03,9.08E-04
2012/12/3 23:00,26.2,25,26.5,27.3,26.5,26.7,2.4,1.9,1.55E-03,7.77E-04,2.63E-03,9.03E-04
2012/12/4 0:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.9,1.57E-03,7.64E-04,1.41E-03,8.62E-04
2012/12/4 1:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.99E-03,7.62E-04,2.09E-03,8.42E-04
2012/12/4 2:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.76E-03,7.19E-04,1.63E-03,9.00E-04
2012/12/4 3:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.95E-03,7.64E-04,1.18E-03,8.45E-04
2012/12/4 4:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.68E-03,7.66E-04,2.08E-03,8.95E-04
2012/12/4 5:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.86E-03,7.01E-04,1.74E-03,9.02E-04
2012/12/4 6:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,1.80E-03,6.92E-04,2.19E-03,8.74E-04
2012/12/4 7:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,2.02E-03,6.81E-04,1.64E-03,8.90E-04
2012/12/4 8:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.42E-03,7.36E-04,2.08E-03,8.22E-04
2012/12/4 9:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,1.70E-03,7.50E-04,1.68E-03,8.39E-04
2012/12/4 10:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,1.50E-03,7.61E-04,1.68E-03,8.27E-04
2012/12/4 11:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.12E-03,7.61E-04,1.55E-03,8.74E-04
2012/12/4 12:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,1.90E-03,6.77E-04,1.67E-03,8.14E-04
2012/12/4 13:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,1.96E-03,6.86E-04,1.62E-03,8.08E-04
2012/12/4 14:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.08E-03,6.75E-04,1.80E-03,6.64E-04
2012/12/4 15:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.08E-03,7.29E-04,2.08E-03,8.40E-04
2012/12/4 16:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.05E-03,6.82E-04,1.71E-03,8.13E-04
2012/12/4 17:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.04E-03,6.56E-04,1.35E-03,8.04E-04
2012/12/4 18:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,1.83E-03,7.15E-04,1.81E-03,8.66E-04
2012/12/4 19:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.25E-03,6.74E-04,2.10E-03,8.41E-04
2012/12/4 20:00,26.4,25.1,26.6,27.4,26.6,26.8,2.4,1.9,2.03E-03,6.60E-04,1.94E-03,7.90E-04
2012/12/4 21:00,26.4,25.1,26.6,27.4,26.6,26.8,2.4,1.9,2.49E-03,6.96E-04,2.20E-03,7.83E-04
2012/12/4 22:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.03E-03,6.54E-04,2.15E-03,7.74E-04
2012/12/4 23:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.18E-03,6.31E-04,1.97E-03,8.40E-04
2012/12/5 0:00,26.3,25.1,26.6,27.3,26.6,26.8,2.4,1.9,2.25E-03,6.79E-04,1.80E-03,7.98E-04
2012/12/5 1:00,26.3,25.1,26.6,27.4,26.6,26.8,2.4,1.9,1.81E-03,6.52E-04,1.92E-03,7.91E-04
2012/12/5 2:00,26.3,25,26.6,27.3,26.6,26.8,2.4,1.9,2.20E-03,6.99E-04,2.05E-03,7.80E-04
2012/12/5 3:00,26.3,25,26.5,27.4,26.6,26.8,2.4,1.9,2.17E-03,6.97E-04,1.86E-03,7.82E-04
2012/12/5 4:00,26.2,25,26.5,27.3,26.5,26.7,2.4,1.9,1.53E-03,7.15E-04,1.71E-03,7.85E-04
2012/12/5 5:00,26.2,25,26.5,27.3,26.6,26.8,2.4,1.9,1.99E-03,7.09E-04,1.90E-03,7.83E-04
2012/12/5 6:00,26.2,24.9,26.5,27.3,26.5,26.7,2.4,1.9,1.64E-03,7.09E-04,1.86E-03,7.51E-04
2012/12/5 7:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.9,1.94E-03,6.92E-04,1.76E-03,8.20E-04
2012/12/5 8:00,26.2,24.9,26.4,27.2,26.5,26.7,2.4,1.8,1.98E-03,6.94E-04,2.06E-03,7.63E-04
2012/12/5 9:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.8,1.80E-03,6.47E-04,1.92E-03,7.59E-04
2012/12/5 10:00,26.2,24.9,26.5,27.2,26.5,26.7,2.4,1.8,1.96E-03,6.88E-04,1.64E-03,7.49E-04
2012/12/5 11:00,26.2,24.9,26.4,27.2,26.5,26.7,2.5,2,2.38E-03,6.67E-04,2.12E-03,7.37E-04
2012/12/5 12:00,26.2,24.9,26.4,27.3,26.5,26.7,2.5,2,1.48E-03,6.51E-04,2.36E-03,7.90E-04
2012/12/5 13:00,26.1,24.9,26.4,27.2,26.4,26.7,2.4,2,1.41E-03,6.97E-04,1.33E-03,7.74E-04
2012/12/5 14:00,26.1,24.8,26.4,27.2,26.4,26.6,2.4,2,1.67E-03,6.86E-04,2.13E-03,7.48E-04
2012/12/5 15:00,26.1,24.8,26.3,27.1,26.4,26.6,2.4,2,1.74E-03,6.16E-04,1.86E-03,7.95E-04
2012/12/5 16:00,26.1,24.8,26.4,27.1,26.4,26.6,2.4,2,1.89E-03,6.28E-04,1.92E-03,7.94E-04
2012/12/5 17:00,26.1,24.9,26.4,27.1,26.4,26.6,2.4,2,1.65E-03,6.26E-04,1.86E-03,7.62E-04
2012/12/5 18:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,1.69E-03,6.12E-04,1.60E-03,7.47E-04
2012/12/5 19:00,26.1,24.8,26.4,27.1,26.4,26.6,2.4,2,1.66E-03,6.81E-04,2.12E-03,7.34E-04
2012/12/5 20:00,26.1,24.8,26.4,27.1,26.4,26.6,2.4,2,1.92E-03,6.68E-04,1.95E-03,7.31E-04
2012/12/5 21:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,2.03E-03,6.23E-04,1.77E-03,7.96E-04
2012/12/5 22:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,1.87E-03,6.58E-04,1.40E-03,7.50E-04
2012/12/5 23:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,2.34E-03,6.00E-04,1.79E-03,7.47E-04
2012/12/6 0:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,1.91E-03,5.98E-04,1.85E-03,7.37E-04
2012/12/6 1:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,1.58E-03,6.85E-04,2.02E-03,7.22E-04
2012/12/6 2:00,26.2,24.9,26.4,27.2,26.4,26.6,2.4,2,1.71E-03,6.69E-04,2.45E-03,7.10E-04
2012/12/6 3:00,26.2,24.9,26.4,27.1,26.4,26.6,2.4,2,1.84E-03,6.59E-04,2.25E-03,7.23E-04
2012/12/6 4:00,26.2,24.8,26.4,27.1,26.4,26.6,2.4,2,1.79E-03,6.55E-04,2.16E-03,7.14E-04
2012/12/6 5:00,26.2,24.8,26.4,27.1,26.4,26.6,2.4,2,1.82E-03,6.65E-04,1.55E-03,7.33E-04
2012/12/6 6:00,26.2,24.8,26.3,27.1,26.4,26.6,2.4,2,1.52E-03,6.62E-04,1.80E-03,6.50E-04
2012/12/6 7:00,26.1,24.8,26.3,27.1,26.3,26.6,2.4,2,1.69E-03,6.55E-04,1.94E-03,7.12E-04
2012/12/6 8:00,26.2,24.8,26.3,27.1,26.3,26.6,2.4,2,1.49E-03,6.63E-04,1.95E-03,7.11E-04
2012/12/6 9:00,26.1,24.8,26.4,27.1,26.4,26.6,2.4,2,2.15E-03,6.43E-04,1.59E-03,7.11E-04
2012/12/6 10:00,26.1,24.8,26.3,27.1,26.4,26.6,2.4,2,2.20E-03,6.43E-04,2.07E-03,7.11E-04
2012/12/6 11:00,26.1,24.8,26.3,27.1,26.3,26.6,2.4,2,2.08E-03,6.40E-04,2.01E-03,7.34E-04
2012/12/6 12:00,26.1,24.8,26.3,27.1,26.3,26.5,2.4,1.9,1.61E-03,6.16E-04,1.99E-03,7.18E-04
2012/12/6 13:00,26.1,24.7,26.3,27.1,26.3,26.5,2.4,1.9,1.77E-03,6.05E-04,1.69E-03,7.06E-04
2012/12/6 14:00,26.1,24.7,26.3,27.1,26.3,26.6,2.3,1.9,1.87E-03,6.47E-04,1.77E-03,7.12E-04
2012/12/6 15:00,26,24.6,26.2,27,26.3,26.6,2.3,1.9,1.82E-03,6.52E-04,1.95E-03,7.46E-04
2012/12/6 16:00,26,24.7,26.2,27,26.2,26.6,2.3,1.9,1.47E-03,6.53E-04,2.25E-03,6.87E-04
2012/12/6 17:00,25.9,24.7,26.2,27,26.2,26.5,2.3,1.9,1.43E-03,6.41E-04,1.42E-03,7.13E-04
2012/12/6 18:00,26,24.7,26.2,27,26.3,26.5,2.3,1.9,1.71E-03,6.60E-04,1.98E-03,7.02E-04
2012/12/6 19:00,26,24.7,26.3,27,26.2,26.5,2.3,1.9,1.54E-03,6.57E-04,2.26E-03,7.01E-04
2012/12/6 20:00,26,24.7,26.3,27,26.2,26.5,2.3,1.9,1.65E-03,6.47E-04,1.20E-03,7.39E-04
2012/12/6 21:00,26,24.7,26.3,27,26.2,26.5,2.2,1.9,1.62E-03,6.03E-04,1.70E-03,7.18E-04
2012/12/6 22:00,26,24.6,26.2,27,26.2,26.4,2.2,1.9,1.62E-03,6.47E-04,1.98E-03,6.91E-04
2012/12/6 23:00,26,24.6,26.3,27,26.2,26.5,2.5,2,2.05E-03,6.37E-04,1.84E-03,7.02E-04
2012/12/7 0:00,26,24.6,26.2,27,26.3,26.5,2.4,2,2.09E-03,5.74E-04,1.65E-03,6.97E-04
2012/12/7 1:00,26,24.6,26.2,27,26.2,26.4,2.4,2,1.87E-03,5.72E-04,2.01E-03,7.01E-04
2012/12/7 2:00,26,24.6,26.2,27,26.2,26.4,2.4,2,1.76E-03,6.45E-04,2.33E-03,6.69E-04
2012/12/7 3:00,26,24.6,26.2,27,26.2,26.4,2.4,2,1.79E-03,6.24E-04,1.98E-03,6.86E-04
2012/12/7 4:00,26,24.6,26.2,27,26.2,26.5,2.4,2,1.68E-03,6.34E-04,1.40E-03,7.56E-04
2012/12/7 5:00,25.9,24.5,26.1,26.9,26.1,26.4,2.4,2,1.42E-03,6.01E-04,1.77E-03,6.94E-04
2012/12/7 6:00,25.9,24.5,26.1,27,26.2,26.4,2.4,2,1.56E-03,6.35E-04,1.68E-03,7.14E-04
2012/12/7 7:00,25.9,24.5,26.1,26.9,26.1,26.4,2.4,1.9,1.79E-03,6.25E-04,1.69E-03,6.70E-04
2012/12/7 8:00,25.8,24.5,26.1,26.9,26.1,26.4,2.4,1.8,1.64E-03,5.82E-04,1.79E-03,6.94E-04
2012/12/7 9:00,25.9,24.5,26.1,26.9,26.1,26.4,2.4,1.8,2.02E-03,5.66E-04,2.38E-03,6.63E-04
2012/12/7 10:00,25.9,24.5,26.2,27,26.2,26.4,2.3,1.8,1.52E-03,6.33E-04,1.76E-03,6.83E-04
2012/12/7 11:00,25.9,24.5,26.2,27,26.2,26.4,2.3,1.8,1.87E-03,6.18E-04,2.24E-03,6.85E-04
2012/12/7 12:00,25.9,24.5,26.1,26.9,26.1,26.4,2.4,2,1.75E-03,6.93E-04,2.53E-03,7.97E-04
2012/12/7 13:00,25.9,24.5,26.1,27,26.1,26.4,2.4,2,2.11E-03,7.70E-04,1.93E-03,8.83E-04
2012/12/7 14:00,25.9,24.5,26.1,27,26.1,26.4,2.4,2,1.89E-03,8.82E-04,1.96E-03,9.94E-04
2012/12/7 15:00,25.9,24.5,26.1,26.9,26.1,26.4,2.4,2,1.89E-03,9.67E-04,2.25E-03,1.07E-03
2012/12/7 16:00,25.9,24.5,26.1,27,26.1,26.4,2.3,1.9,2.42E-03,1.03E-03,2.05E-03,1.16E-03
2012/12/7 17:00,25.8,24.5,26.1,26.9,26.1,26.3,2.3,1.9,1.23E-03,1.04E-03,1.93E-03,1.24E-03
2012/12/7 18:00,25.9,24.5,26.1,26.9,26.1,26.4,2.3,1.9,ND  ,1.30E-03,1.80E-03,1.45E-03
2012/12/7 19:00,25.9,24.5,26.1,26.9,26.1,26.4,2.3,1.9,2.30E-03,1.30E-03,2.11E-03,1.48E-03
2012/12/7 20:00,25.8,24.5,26.1,26.9,26.1,26.3,2.3,1.8,2.46E-03,1.22E-03,ND,1.63E-03
2012/12/7 21:00,25.8,24.5,26.1,26.9,26.1,26.3,2.3,1.8,1.59E-03,1.42E-03,2.04E-03,1.62E-03
2012/12/7 22:00,25.9,24.5,26.1,26.9,26.1,26.4,2.2,1.8,ND  ,1.45E-03,2.09E-03,1.72E-03
2012/12/7 23:00,25.9,24.5,26.1,27,26.1,26.4,2.2,1.8,2.10E-03,1.37E-03,1.91E-03,1.79E-03
2012/12/8 0:00,25.9,24.5,26.2,27,26.2,26.4,2.5,2,2.41E-03,1.54E-03,2.01E-03,1.73E-03
2012/12/8 1:00,25.8,24.4,26.1,26.9,26.1,26.4,2.4,2,2.19E-03,1.58E-03,ND  ,1.79E-03
2012/12/8 2:00,25.8,24.4,26,26.9,26.1,26.4,2.4,2,1.66E-03,1.62E-03,2.26E-03,1.83E-03
2012/12/8 3:00,25.7,24.3,26,26.8,26,26.4,2.4,2,ND,1.67E-03,ND  ,1.88E-03
2012/12/8 4:00,25.7,24.3,26,26.8,26,26.3,2.4,2,ND,1.71E-03,2.64E-03,1.91E-03
2012/12/8 5:00,25.7,24.3,26,26.8,26,26.2,2.4,1.9,1.82E-03,1.73E-03,2.62E-03,2.07E-03
2012/12/8 6:00,25.7,24.3,25.9,26.8,26,26.2,2.4,1.9,2.33E-03,1.77E-03,3.58E-03,2.11E-03
2012/12/8 7:00,25.7,24.3,25.9,26.8,26,26.2,2.3,1.8,ND,1.80E-03,2.55E-03,2.18E-03
2012/12/8 8:00,25.6,24.2,25.9,26.7,25.9,26.2,2.3,1.8,ND,1.85E-03,ND,2.21E-03
2012/12/8 9:00,25.7,24.3,25.9,26.8,26,26.2,2.3,1.8,1.86E-03,1.72E-03,ND,2.11E-03
2012/12/8 10:00,25.7,24.3,26,26.8,26,26.2,2.3,1.8,ND,1.90E-03,ND,2.17E-03
2012/12/8 11:00,25.7,24.3,26,26.8,26,26.2,2.5,2,2.39E-03,1.92E-03,ND,2.21E-03
2012/12/8 12:00,25.7,24.3,25.9,26.8,26,26.2,2.5,2,2.31E-03,1.95E-03,ND,2.38E-03
2012/12/8 13:00,25.7,24.2,25.9,26.8,26,26.2,2.5,2,ND,1.98E-03,2.37E-03,2.23E-03
2012/12/8 14:00,25.6,24.2,25.9,26.7,25.9,26.2,2.5,2,ND,2.01E-03,2.43E-03,2.41E-03
2012/12/8 15:00,25.6,24.2,25.8,26.7,25.9,26.1,2.5,1.9,2.52E-03,2.01E-03,ND,2.44E-03
2012/12/8 16:00,25.6,24.1,25.8,26.7,25.9,26.1,2.5,1.9,2.01E-03,1.87E-03,ND,2.46E-03
2012/12/8 17:00,25.5,24.1,25.8,26.6,25.8,26.1,2.5,1.9,ND,1.88E-03,ND,2.32E-03
2012/12/8 18:00,25.5,24.1,25.8,26.6,25.8,26.1,2.5,1.9,1.97E-03,1.91E-03,ND,2.36E-03
2012/12/8 19:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,2.51E-03,1.91E-03,2.48E-03,2.35E-03
2012/12/8 20:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,2.46E-03,2.08E-03,ND,2.54E-03
2012/12/8 21:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,ND,2.12E-03,ND,2.41E-03
2012/12/8 22:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,3.09E-03,2.11E-03,ND,2.41E-03
2012/12/8 23:00,25.4,24.1,25.7,26.6,25.8,26,2.5,1.9,ND,2.14E-03,ND,2.57E-03
2012/12/9 0:00,25.4,24,25.7,26.5,25.7,26,2.5,1.9,2.28E-03,2.15E-03,ND,2.45E-03
2012/12/9 1:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,ND,2.00E-03,ND,2.63E-03
2012/12/9 2:00,25.5,24.1,25.8,26.6,25.8,26,2.5,1.9,ND,2.16E-03,ND,2.66E-03
2012/12/9 3:00,25.4,24,25.7,26.6,25.7,26,2.4,1.9,ND,2.20E-03,ND,2.48E-03
2012/12/9 4:00,25.4,24,25.7,26.6,25.7,26,2.4,1.9,ND,2.19E-03,ND,2.51E-03
2012/12/9 5:00,25.4,24,25.7,26.5,25.7,25.9,2.4,1.9,ND,2.20E-03,ND,2.67E-03
2012/12/9 6:00,25.4,24,25.7,26.5,25.7,26,2.4,1.9,ND,2.33E-03,2.78E-03,2.70E-03
2012/12/9 7:00,25.4,24,25.6,26.5,25.7,25.9,2.4,1.9,2.09E-03,2.06E-03,ND,2.43E-03
2012/12/9 8:00,25.3,23.9,25.6,26.4,25.7,25.9,2.4,1.9,ND,2.24E-03,ND,2.55E-03
2012/12/9 9:00,25.4,24,25.7,26.5,25.7,25.9,2.4,1.9,3.03E-03,2.23E-03,ND,2.72E-03
2012/12/9 10:00,25.3,23.9,25.6,26.5,25.7,25.9,2.4,1.9,ND,2.27E-03,3.08E-03,2.54E-03
2012/12/9 11:00,25.4,24,25.7,26.5,25.7,26,2.4,1.9,2.63E-03,2.07E-03,3.75E-03,2.56E-03
2012/12/9 12:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.29E-03,ND,2.78E-03
2012/12/9 13:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.29E-03,ND,2.77E-03
2012/12/9 14:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,2.13E-03,2.10E-03,ND,2.61E-03
2012/12/9 15:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,2.51E-03,2.33E-03,ND,2.60E-03
2012/12/9 16:00,25.3,24,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.29E-03,ND,2.61E-03
2012/12/9 17:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.30E-03,ND,2.60E-03
2012/12/9 18:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.12E-03,ND,2.79E-03
2012/12/9 19:00,25.3,23.9,25.6,26.4,25.6,25.9,2.4,1.9,ND,2.31E-03,ND,2.79E-03
2012/12/9 20:00,25.3,23.9,25.6,26.4,25.6,25.8,2.4,1.9,ND,2.31E-03,ND,2.80E-03
2012/12/9 21:00,25.2,23.8,25.5,26.3,25.5,25.8,2.4,1.9,ND,2.32E-03,3.43E-03,2.61E-03
2012/12/9 22:00,25.1,23.7,25.4,26.3,25.5,25.7,2.4,1.9,ND,2.31E-03,ND,2.80E-03
2012/12/9 23:00,25.1,23.7,25.4,26.2,25.4,25.7,2.4,1.9,ND,2.33E-03,ND,2.72E-03
2012/12/10 0:00,25.1,23.7,25.4,26.3,25.5,25.7,2.4,1.9,3.43E-03,2.30E-03,ND,2.81E-03
2012/12/10 1:00,25,23.7,25.3,26.2,25.4,25.6,2.4,1.9,2.71E-03,2.32E-03,2.89E-03,2.81E-03
2012/12/10 2:00,25,23.6,25.3,26.2,25.4,25.6,2.4,1.9,ND,2.33E-03,ND,2.81E-03
2012/12/10 3:00,25.1,23.7,25.4,26.2,25.4,25.7,2.4,1.9,ND,2.32E-03,2.94E-03,2.82E-03
2012/12/10 4:00,25,23.6,25.3,26.2,25.4,25.6,2.4,1.9,ND,2.33E-03,ND,2.85E-03
2012/12/10 5:00,24.9,23.5,25.3,26.1,25.3,25.5,2.4,1.9,ND,2.33E-03,ND,2.82E-03
2012/12/10 6:00,24.9,23.5,25.2,26,25.3,25.5,2.4,1.9,ND,2.32E-03,ND,2.65E-03,
2012/12/10 7:00,24.9,23.5,25.2,26,25.3,25.5,2.4,1.9,ND,2.13E-03,ND,2.65E-03,
2012/12/10 8:00,24.9,23.5,25.2,26,25.3,25.5,2.4,1.9,ND,2.15E-03,ND,2.67E-03,
2012/12/10 9:00,24.9,23.5,25.2,26,25.3,25.5,2.4,1.9,ND,2.34E-03,4.49E-03,2.79E-03,
2012/12/10 10:00,24.9,23.5,25.3,26.1,25.3,25.5,2.4,1.9,2.64E-03,2.32E-03,ND,2.16E-03,
2012/12/10 11:00,24.9,23.5,25.2,26,25.3,25.5,2.4,1.9,ND,2.34E-03,ND,2.83E-03,
2012/12/10 12:00,24.9,23.5,25.3,26.1,25.3,25.5,2.5,2.5,ND,2.32E-03,ND,2.64E-03,�^�[�r���������F�����|���v�p���ʌv�ɂăf�[�^�̎�J�n�B
2012/12/10 13:00,24.9,23.4,25.2,26,25.3,25.5,2.5,2.5,ND,2.11E-03,ND,6.50E-03,
2012/12/10 14:00,24.8,23.4,25.1,26,25.2,25.4,2.5,2.5,ND,2.33E-03,ND,2.83E-03,
2012/12/10 15:00,24.7,23.3,25.1,25.9,25.1,25.4,2.5,2.5,2.30E-03,2.11E-03,ND,2.78E-03,
2012/12/10 16:00,24.8,23.4,25.1,26,25.2,25.4,2.4,2.5,ND,2.29E-03,ND,2.64E-03,
2012/12/10 17:00,24.7,23.3,25.1,25.9,25.1,25.3,2.4,2.5,2.99E-03,2.29E-03,2.67E-03,2.62E-03,
2012/12/10 18:00,24.7,23.3,25.1,25.9,25.1,25.4,2.4,2.5,ND,2.32E-03,2.64E-03,2.60E-03,
2012/12/10 19:00,24.7,23.3,25,25.8,25.1,25.3,2.3,2.5,ND,2.31E-03,ND,2.78E-03,
2012/12/10 20:00,24.7,23.2,25,25.8,25.1,25.3,2.3,2.5,2.38E-03,2.28E-03,ND,2.62E-03,
2012/12/10 21:00,24.6,23.2,24.9,25.7,25,25.2,2.3,2.5,2.38E-03,2.27E-03,ND,2.60E-03,
2012/12/10 22:00,24.7,23.2,25,25.8,25,25.3,2.3,2.5,ND,2.09E-03,ND,2.60E-03
2012/12/10 23:00,24.7,23.3,25,25.8,25,25.3,2.3,2.5,ND,2.28E-03,ND,2.59E-03
2012/12/11 0:00,24.6,23.3,25,25.8,25,25.2,2.3,2.5,ND,2.29E-03,ND,2.58E-03
2012/12/11 1:00,24.7,23.3,25,25.8,25.1,25.3,2.3,2.5,ND,2.09E-03,2.75E-03,2.58E-03
2012/12/11 2:00,24.6,23.2,24.9,25.7,24.9,25.2,2.2,2.5,2.39E-03,2.28E-03,ND,2.58E-03
2012/12/11 3:00,24.7,23.3,25,25.8,25,25.2,2.2,2.5,2.36E-03,2.26E-03,ND,2.76E-03
2012/12/11 4:00,24.7,23.3,25.1,25.8,25.1,25.3,2.2,2.5,ND,2.26E-03,3.90E-03,2.55E-03
2012/12/11 5:00,24.7,23.3,25,25.8,25,25.3,2.2,2.5,ND,2.06E-03,ND,2.60E-03
2012/12/11 6:00,24.6,23.2,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.26E-03,ND,2.72E-03
2012/12/11 7:00,24.6,23.2,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.25E-03,ND,2.55E-03
2012/12/11 8:00,24.6,23.2,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.07E-03,ND,2.72E-03
2012/12/11 9:00,24.6,23.2,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.25E-03,ND,2.54E-03
2012/12/11 10:00,24.7,23.3,25,25.8,25,25.2,2.2,2.5,ND,2.23E-03,ND,2.71E-03
2012/12/11 11:00,24.6,23.2,24.9,25.7,24.9,25.1,2.2,2.5,ND,2.23E-03,ND,2.71E-03
2012/12/11 12:00,24.6,23.3,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.24E-03,ND,2.70E-03
2012/12/11 13:00,24.7,23.3,25,25.8,25,25.2,2.2,2.5,ND,2.24E-03,2.73E-03,2.51E-03
2012/12/11 14:00,24.7,23.3,24.9,25.8,25,25.2,2.2,2.5,ND,2.22E-03,ND,2.67E-03
2012/12/11 15:00,24.7,23.3,24.9,25.7,24.9,25.2,2.2,2.5,2.79E-03,2.20E-03,ND,2.67E-03
2012/12/11 16:00,24.7,23.3,24.9,25.7,24.9,25.2,2.2,2.5,ND,2.21E-03,ND,2.68E-03
2012/12/11 17:00,24.7,23.3,24.9,25.7,24.9,25.2,2.2,2.5,2.43E-03,2.04E-03,2.73E-03,2.65E-03
2012/12/11 18:00,24.7,23.3,24.9,25.7,24.9,25.2,2.2,2.5,2.52E-03,2.20E-03,ND,2.50E-03
2012/12/11 19:00,24.6,23.3,24.9,25.7,24.9,25.1,2.2,2.5,ND,2.02E-03,ND,2.49E-03
2012/12/11 20:00,24.6,23.3,24.9,25.7,24.9,25.1,2.2,2.5,ND,2.20E-03,ND,2.57E-03
2012/12/11 21:00,24.6,23.2,24.9,25.7,24.9,25.1,2.2,2.5,ND,2.19E-03,ND,2.48E-03
2012/12/11 22:00,24.6,23.2,24.9,25.6,24.9,25.1,2.1,2.5,2.76E-03,2.17E-03,ND,2.65E-03
2012/12/11 23:00,24.6,23.2,24.9,25.7,24.9,25.1,2.5,2.5,ND,2.18E-03,ND,2.50E-03
2012/12/12 0:00,24.6,23.2,24.8,25.6,24.9,25.1,2.5,2.5,ND,2.18E-03,ND,2.63E-03
2012/12/12 1:00,24.6,23.2,24.8,25.6,24.9,25.1,2.5,2.5,ND,1.96E-03,ND,2.63E-03
2012/12/12 2:00,24.5,23.1,24.8,25.6,24.8,25.1,2.5,2.5,ND,1.21E-04,ND,2.45E-03
2012/12/12 3:00,24.5,23.1,24.7,25.6,24.8,25,2.5,2.5,ND,1.21E-04,ND,2.46E-03
2012/12/12 4:00,24.4,23.1,24.7,25.5,24.7,24.9,2.5,2.5,ND,1.35E-04,2.47E-03,2.44E-03
2012/12/12 5:00,24.4,23.1,24.7,25.5,24.7,24.9,2.5,2.5,ND,1.21E-04,ND,2.59E-03
2012/12/12 6:00,24.4,23,24.7,25.5,24.7,24.9,2.5,2.5,-,-,2.83E-03,2.44E-03
2012/12/12 7:00,24.4,23,24.7,25.5,24.7,24.9,2.5,2.5,-,-,ND,2.60E-03
2012/12/12 8:00,24.3,23,24.6,25.4,24.7,24.9,2.5,2.5,ND,1.16E-04,ND,2.62E-03
2012/12/12 9:00,24.4,23,24.7,25.4,24.7,24.9,2.5,2.5,ND,1.13E-04,ND,2.61E-03
2012/12/12 10:00,24.3,22.9,24.6,25.4,24.7,24.9,2.5,2.5,ND,1.11E-04,ND,2.60E-03
2012/12/12 11:00,24.3,22.9,24.6,25.4,24.6,24.9,2.5,2.5,ND,1.16E-04,2.57E-03,2.40E-03
2012/12/12 12:00,24.3,22.9,24.6,25.4,24.6,24.9,2.5,2.5,ND,8.81E-05,2.74E-03,2.41E-03
2012/12/12 13:00,24.3,22.9,24.5,25.4,24.6,24.8,2.5,2.5,ND,8.42E-05,ND,2.43E-03
2012/12/12 14:00,24.3,22.9,24.5,25.3,24.6,24.8,2.5,2.5,ND,1.11E-04,ND,2.42E-03
2012/12/12 15:00,24.3,22.9,24.6,25.4,24.6,24.8,2.5,2.5,ND,8.81E-05,ND,2.42E-03
2012/12/12 16:00,24.2,22.9,24.5,25.3,24.6,24.8,2.5,2.5,ND,5.02E-05,2.98E-03,2.40E-03
2012/12/12 17:00,24.2,22.8,24.5,25.3,24.5,24.7,2.5,2.5,-,-,ND,2.54E-03
2012/12/12 18:00,24.2,22.9,24.5,25.3,24.5,24.7,2.5,2.5,-,-,ND,2.38E-03
2012/12/12 19:00,24.2,22.8,24.5,25.3,24.5,24.7,2.5,2.5,-,-,ND,2.52E-03
2012/12/12 20:00,24.2,22.8,24.4,25.2,24.5,24.7,2.5,2.5,-,-,ND,2.38E-03
2012/12/12 21:00,24.1,22.8,24.4,25.2,24.5,24.7,2.5,2.5,-,-,2.69E-03,2.34E-03
2012/12/12 22:00,24.1,22.8,24.4,25.2,24.5,24.7,2.5,2.5,-,-,ND,2.54E-03
2012/12/12 23:00,24.1,22.8,24.4,25.2,24.5,24.7,2.5,2.5,-,-,ND,2.52E-03
2012/12/13 0:00,24.1,22.7,24.4,25.2,24.4,24.6,2.5,2.5,-,-,2.89E-03,2.35E-03
2012/12/13 1:00,24.1,22.8,24.4,25.2,24.5,24.7,2.5,2.5,-,-,�m�c,2.37E-03
2012/12/13 2:00,24,22.7,24.3,25.1,24.4,24.6,2.5,2.5,-,-,�m�c,2.54E-03
2012/12/13 3:00,24,22.7,24.3,25.1,24.3,24.6,2.5,2.5,-,-,�m�c,2.36E-03
2012/12/13 4:00,24,22.7,24.3,25.1,24.4,24.6,2.5,2.5,-,-,2.43E-03,2.34E-03
2012/12/13 5:00,24,22.6,24.3,25.1,24.3,24.5,2.5,2.5,-,-,�m�c,2.49E-03
2012/12/13 6:00,23.9,22.6,24.2,25.1,24.3,24.5,2.5,2.5,-,-,�m�c,2.50E-03
2012/12/13 7:00,23.9,22.6,24.2,25,24.3,24.5,2.5,2.5,-,-,�m�c,2.47E-03
2012/12/13 8:00,23.9,22.5,24.2,25,24.2,24.5,2.5,2.5,-,-,�m�c,2.34E-03
2012/12/13 9:00,23.9,22.5,24.2,25,24.2,24.4,2.5,2.5,-,-,�m�c,2.50E-03
2012/12/13 10:00,23.9,22.6,24.2,25,24.2,24.5,2.5,2.5,-,-,�m�c,2.50E-03
2012/12/13 11:00,23.9,22.5,24.2,24.9,24.2,24.4,2.5,2.5,-,-,�m�c,2.51E-03
2012/12/13 12:00,23.8,22.5,24.1,24.9,24.2,24.4,2.5,2.5,-,-,3.15E-03,2.46E-03
2012/12/13 13:00,23.8,22.5,24.1,24.9,24.2,24.4,2.5,2.5,-,-,2.76E-03,2.47E-03
2012/12/13 14:00,23.9,22.5,24.1,24.9,24.2,24.4,2.5,2.5,-,-,�m�c,2.33E-03
2012/12/13 15:00,23.9,22.5,24.2,25,24.2,24.4,2.5,2.5,-,-,2.70E-03,2.32E-03
2012/12/13 16:00,23.9,22.5,24.1,24.9,24.2,24.4,2.5,2.5,-,-,�m�c,2.46E-03
2012/12/13 17:00,23.8,22.5,24.1,24.9,24.1,24.4,2.5,2.5,-,-,�m�c,2.31E-03
2012/12/13 18:00,23.8,22.5,24.1,24.9,24.1,24.4,2.5,2.5,-,-,2.97E-03,2.46E-03
2012/12/13 19:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,-,-,2.57E-03,2.47E-03
2012/12/13 20:00,23.8,22.5,24.1,24.9,24.1,24.4,2.5,2.5,-,-,3.34E-03,2.29E-03
2012/12/13 21:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,-,-,�m�c,2.33E-03
2012/12/13 22:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,-,-,�m�c,2.46E-03
2012/12/13 23:00,23.8,22.4,24,24.8,24.1,24.3,2.5,2.5,-,-,2.35E-03,2.27E-03
2012/12/14 0:00,23.8,22.4,24.1,24.9,24.1,24.3,2.5,2.5,-,-,�m�c,2.54E-03
2012/12/14 1:00,23.7,22.4,24,24.8,24.1,24.3,2.5,2.5,-,-,2.60E-03,2.28E-03
2012/12/14 2:00,23.7,22.4,24,24.8,24.1,24.3,2.5,2.5,-,-,�m�c,2.29E-03
2012/12/14 3:00,23.7,22.4,24,24.8,24.1,24.3,2.5,2.5,-,-,�m�c,2.27E-03
2012/12/14 4:00,23.8,22.4,24,24.8,24.1,24.3,2.5,2.5,-,-,2.45E-03,2.42E-03
2012/12/14 5:00,23.7,22.4,24,24.8,24,24.3,2.5,2.5,-,-,2.79E-03,2.41E-03
2012/12/14 6:00,23.7,22.3,23.9,24.7,24,24.2,2.5,2.5,-,-,�m�c,2.28E-03
2012/12/14 7:00,23.7,22.3,24,24.7,24,24.2,2.5,2.5,-,-,�m�c,2.41E-03
2012/12/14 8:00,23.7,22.3,23.9,24.7,24,24.2,2.5,2.5,-,-,�m�c,2.41E-03
2012/12/14 9:00,23.7,22.3,23.9,24.7,24,24.2,2.5,2.5,-,-,�m�c,2.25E-03
2012/12/14 10:00,23.7,22.3,23.9,24.7,23.9,24.2,2.5,2.5,-,-,2.56E-03,2.40E-03
2012/12/14 11:00,23.7,22.3,23.9,24.7,23.9,24.1,2.5,2.5,-,-,�m�c,2.33E-03
2012/12/14 12:00,23.7,22.3,23.9,24.7,23.9,24.2,2.5,2.5,-,-,�m�c,2.42E-03
2012/12/14 13:00,23.7,22.4,24,24.8,24,24.2,2.5,2.5,2.14E-03,1.81E-03,�m�c,2.24E-03
2012/12/14 14:00,23.7,22.4,24,24.7,24,24.2,2.5,2.5,ND,1.98E-03,ND,2.41E-03
2012/12/14 15:00,23.7,22.3,23.9,24.7,23.9,24.2,2.5,2.5,2.18E-03,1.81E-03,2.86E-03,2.36E-03
2012/12/14 16:00,23.7,22.4,23.9,24.7,23.9,24.2,2.5,2.5,2.18E-03,1.95E-03,ND,2.24E-03
2012/12/14 17:00,23.8,22.4,24,24.8,24,24.2,2.5,2.5,ND,1.97E-03,ND,2.39E-03
2012/12/14 18:00,23.8,22.4,24,24.8,24,24.2,2.5,2.5,ND,1.96E-03,ND,2.23E-03
2012/12/14 19:00,23.8,22.5,24,24.8,24,24.2,2.5,2.5,ND,1.96E-03,ND,2.38E-03
2012/12/14 20:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,2.02E-03,1.77E-03,ND,2.31E-03
2012/12/14 21:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,ND,1.94E-03,ND,2.36E-03
2012/12/14 22:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,ND,1.95E-03,2.79E-03,2.35E-03
2012/12/14 23:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,ND,1.94E-03,ND,2.37E-03
2012/12/15 0:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.94E-03,ND,2.33E-03
2012/12/15 1:00,23.9,22.5,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.94E-03,ND,2.35E-03
2012/12/15 2:00,23.9,22.5,24.1,24.9,24.1,24.3,2.5,2.5,2.35E-03,1.93E-03,ND,2.20E-03
2012/12/15 3:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,�m�c,1.93E-03,ND,2.15E-03
2012/12/15 4:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,2.58E-03,1.93E-03,3.03E-03,2.33E-03
2012/12/15 5:00,23.9,22.5,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.93E-03,ND,2.18E-03
2012/12/15 6:00,23.9,22.5,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.92E-03,ND,2.33E-03
2012/12/15 7:00,23.8,22.5,24,24.8,24,24.3,2.5,2.5,ND,1.94E-03,ND,2.32E-03
2012/12/15 8:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.77E-03,2.36E-03,2.31E-03
2012/12/15 9:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,1.80E-03,1.76E-03,ND,2.32E-03
2012/12/15 10:00,23.8,22.5,24.1,24.8,24.1,24.3,2.5,2.5,ND,1.94E-03,ND,2.17E-03
2012/12/15 11:00,23.8,22.5,24.1,24.8,24.1,24.3,2.5,2.5,ND,1.90E-03,ND,2.31E-03
2012/12/15 12:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,2.32E-03,1.92E-03,ND,2.18E-03
2012/12/15 13:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,3.15E-03,1.89E-03,ND,2.30E-03
2012/12/15 14:00,23.8,22.5,24,24.8,24.1,24.3,2.5,2.5,ND,1.75E-03,2.25E-03,2.16E-03
2012/12/15 15:00,23.8,22.5,24,24.8,24.1,24.3,2.5,2.5,ND,1.90E-03,ND,2.16E-03
2012/12/15 16:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,1.98E-03,1.89E-03,ND,2.15E-03
2012/12/15 17:00,23.8,22.5,24,24.8,24.1,24.3,2.5,2.5,ND,1.90E-03,3.04E-03,2.26E-03
2012/12/15 18:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.91E-03,ND,2.30E-03
2012/12/15 19:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.89E-03,ND,2.15E-03
2012/12/15 20:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,1.97E-03,1.88E-03,ND,2.17E-03
2012/12/15 21:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,2.03E-03,1.87E-03,ND,2.15E-03
2012/12/15 22:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.88E-03,ND,2.29E-03
2012/12/15 23:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,1.99E-03,1.88E-03,ND,2.27E-03
2012/12/16 0:00,23.8,22.5,24.1,24.9,24.1,24.3,2.5,2.5,2.21E-03,1.88E-03,ND,2.13E-03
2012/12/16 1:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.89E-03,ND,2.25E-03
2012/12/16 2:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,2.54E-03,1.87E-03,ND,2.37E-03
2012/12/16 3:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,2.18E-03,1.86E-03,2.83E-03,2.25E-03
2012/12/16 4:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.86E-03,ND,2.26E-03
2012/12/16 5:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,ND,1.87E-03,ND,2.27E-03
2012/12/16 6:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,2.28E-03,1.85E-03,ND,2.11E-03
2012/12/16 7:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.87E-03,ND,2.10E-03
2012/12/16 8:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,1.82E-03,1.69E-03,2.21E-03,2.10E-03
2012/12/16 9:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.85E-03,ND,2.22E-03
2012/12/16 10:00,24,22.7,24.1,24.9,24.2,24.4,2.5,2.5,2.54E-03,1.85E-03,ND,2.24E-03
2012/12/16 11:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,2.91E-03,1.85E-03,ND,2.11E-03
2012/12/16 12:00,24,22.7,24.2,24.9,24.2,24.4,2.5,2.5,ND,1.85E-03,ND,2.10E-03
2012/12/16 13:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,3.01E-03,1.67E-03,2.88E-03,2.09E-03
2012/12/16 14:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,2.11E-03,1.70E-03,ND,2.24E-03
2012/12/16 15:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,ND,1.84E-03,ND,2.09E-03
2012/12/16 16:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,2.15E-03,1.68E-03,ND,2.09E-03
2012/12/16 17:00,24,22.7,24.2,25.1,24.2,24.5,2.5,2.5,ND,1.84E-03,ND,2.20E-03
2012/12/16 18:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,1.82E-03,1.67E-03,ND,2.09E-03
2012/12/16 19:00,23.9,22.6,24.1,24.9,24.2,24.4,2.5,2.5,1.86E-03,1.68E-03,ND,2.08E-03
2012/12/16 20:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,2.27E-03,1.83E-03,ND,2.23E-03
2012/12/16 21:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,ND,1.83E-03,ND,2.21E-03
2012/12/16 22:00,24,22.8,24.2,25.1,24.2,24.5,2.5,2.5,1.81E-03,1.68E-03,ND,2.21E-03
2012/12/16 23:00,24,22.7,24.2,25,24.2,24.5,2.5,2.5,ND,1.83E-03,2.43E-03,2.06E-03
2012/12/17 0:00,23.9,22.6,24.2,24.9,24.2,24.4,2.5,2.5,ND,1.47E-03,ND,1.01E-03
2012/12/17 1:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,ND,1.67E-03,2.50E-03,2.06E-03
2012/12/17 2:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,1.86E-03,1.81E-03,2.57E-03,2.18E-03
2012/12/17 3:00,23.9,22.7,24.2,24.9,24.2,24.4,2.5,2.5,2.27E-03,1.82E-03,ND,2.06E-03
2012/12/17 4:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,1.99E-03,1.81E-03,2.26E-03,2.18E-03
2012/12/17 5:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,ND,1.83E-03,ND,2.18E-03
2012/12/17 6:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,1.79E-03,1.69E-03,ND,2.20E-03
2012/12/17 7:00,24,22.7,24.2,25,24.2,24.4,2.5,2.5,ND,1.81E-03,ND,2.05E-03
2012/12/17 8:00,23.9,22.7,24.2,25,24.2,24.4,2.5,2.5,3.19E-03,1.79E-03,ND,2.04E-03
2012/12/17 9:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,2.19E-03,1.65E-03,ND,2.04E-03
2012/12/17 10:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2.5,2.44E-03,1.64E-03,ND,2.07E-03
2012/12/17 11:00,23.8,22.6,24.1,24.9,24.1,24.3,2.5,2.5,2.35E-03,1.64E-03,ND,2.04E-03
2012/12/17 12:00,23.8,22.6,24.1,24.9,24.1,24.3,2.5,2.5,1.96E-03,1.78E-03,3.27E-03,2.02E-03
2012/12/17 13:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,ND,1.79E-03,ND,2.02E-03
2012/12/17 14:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2.5,2.01E-03,1.79E-03,ND,2.04E-03,
2012/12/17 15:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2,2.06E-03,1.63E-03,2.26E-03,2.02E-03,��p����F�����|���v�p���ʌv�ɂăf�[�^�̎�J�n
2012/12/17 16:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2,2.43E-03,1.64E-03,2.33E-03,2.01E-03,
2012/12/17 17:00,23.9,22.6,24.1,24.9,24.1,24.4,2.5,2,1.98E-03,1.85E-03,ND,2.04E-03,
2012/12/17 18:00,24,22.7,24.2,25,24.2,24.4,2.5,2,ND,1.64E-03,3.11E-03,2.13E-03,
2012/12/17 19:00,23.9,22.6,24.2,24.9,24.2,24.4,2.5,2,ND,1.65E-03,ND,2.02E-03,
2012/12/17 20:00,23.9,22.6,24.1,24.9,24.1,24.3,2.5,2,ND,1.78E-03,ND,2.14E-03,
2012/12/17 21:00,23.9,22.6,24.1,24.9,24.1,24.3,2.4,2,1.78E-03,1.63E-03,ND,2.17E-03,
2012/12/17 22:00,23.9,22.6,24.1,24.9,24.1,24.4,2.4,2,ND,1.78E-03,2.27E-03,2.00E-03,
2012/12/17 23:00,23.9,22.6,24.1,24.9,24.1,24.4,2.4,2,ND,1.64E-03,2.32E-03,2.01E-03,
2012/12/18 0:00,24,22.7,24.2,25,24.2,24.4,2.4,2,2.68E-03,1.76E-03,2.37E-03,1.92E-03,
2012/12/18 1:00,24,22.7,24.2,25,24.2,24.4,2.4,2,2.07E-03,1.76E-03,ND,2.01E-03,
2012/12/18 2:00,24,22.7,24.2,24.9,24.2,24.4,2.4,2,1.93E-03,1.77E-03,2.69E-03,2.11E-03,
2012/12/18 3:00,23.9,22.7,24.2,24.9,24.2,24.4,2.4,2,1.93E-03,1.76E-03,3.74E-03,2.10E-03,
2012/12/18 4:00,24,22.7,24.2,25,24.2,24.4,2.4,2,ND,1.74E-03,2.30E-03,2.20E-03,
2012/12/18 5:00,24,22.7,24.2,25,24.2,24.4,2.4,2,2.05E-03,1.75E-03,2.71E-03,2.11E-03,
2012/12/18 6:00,24,22.7,24.2,25,24.2,24.4,2.4,2,ND,1.67E-03,ND,1.98E-03
2012/12/18 7:00,24,22.7,24.2,24.9,24.2,24.4,2.4,2,2.06E-03,1.74E-03,ND,1.99E-03
2012/12/18 8:00,24,22.7,24.2,25,24.2,24.4,2.4,2,ND,1.75E-03,ND,1.99E-03
2012/12/18 9:00,24,22.7,24.2,25,24.2,24.4,2.4,2,2.30E-03,1.74E-03,2.58E-03,1.98E-03
2012/12/18 10:00,24,22.7,24.2,25,24.2,24.4,2.4,2,ND,1.60E-03,ND,1.89E-03
2012/12/18 11:00,24,22.7,24.2,25,24.2,24.5,2.3,2,ND,1.60E-03,2.38E-03,2.10E-03
2012/12/18 12:00,24,22.7,24.2,25,24.2,24.5,2.3,2,ND,1.60E-03,2.19E-03,2.09E-03
2012/12/18 13:00,24.1,22.8,24.3,25.1,24.3,24.5,2.3,2,2.53E-03,1.73E-03,ND,1.97E-03
2012/12/18 14:00,24.1,22.8,24.3,25.1,24.3,24.5,2.3,2,ND,1.75E-03,ND,1.99E-03
2012/12/18 15:00,24,22.7,24.2,25,24.2,24.5,2.3,2,2.39E-03,1.73E-03,ND,2.11E-03
2012/12/18 16:00,23.9,22.7,24.1,24.9,24.2,24.4,2.3,2,2.52E-03,1.72E-03,ND,1.97E-03
2012/12/18 17:00,23.9,22.7,24.2,24.9,24.2,24.4,2.3,2,ND,1.73E-03,ND,2.08E-03
2012/12/18 18:00,24,22.7,24.2,25,24.2,24.4,2.3,2,1.62E-03,1.58E-03,ND,2.08E-03
2012/12/18 19:00,23.9,22.7,24.2,24.9,24.2,24.4,2.3,2,ND,1.73E-03,ND,2.09E-03
2012/12/18 20:00,24,22.7,24.2,25,24.2,24.4,2.3,2,ND,1.73E-03,ND,2.10E-03
2012/12/18 21:00,24,22.7,24.2,25,24.2,24.4,2.3,2,2.10E-03,1.73E-03,ND,1.95E-03
2012/12/18 22:00,24,22.7,24.2,25,24.2,24.4,2.3,2,1.89E-03,1.71E-03,ND,1.94E-03
2012/12/18 23:00,24,22.8,24.3,25.1,24.3,24.5,2.3,2,1.84E-03,1.71E-03,ND,1.95E-03
2012/12/19 0:00,24,22.7,24.2,25,24.2,24.5,2.3,2,ND,1.73E-03,ND,1.95E-03
2012/12/19 1:00,23.9,22.7,24.2,25,24.2,24.4,2.3,2,1.89E-03,1.71E-03,ND,2.07E-03
2012/12/19 2:00,24,22.7,24.2,25,24.2,24.4,2.3,2,ND,1.72E-03,2.50E-03,2.07E-03
2012/12/19 3:00,24,22.7,24.2,25,24.2,24.4,2.3,2,2.32E-03,1.70E-03,2.50E-03,1.94E-03
2012/12/19 4:00,23.9,22.6,24.2,25,24.2,24.4,2.3,2,ND,1.72E-03,ND,1.95E-03
2012/12/19 5:00,23.9,22.7,24.2,25,24.2,24.4,2.3,2,1.99E-03,1.70E-03,3.64E-03,2.04E-03
2012/12/19 6:00,23.9,22.6,24.1,24.9,24.2,24.4,2.3,2,1.91E-03,1.71E-03,ND,2.06E-03
2012/12/19 7:00,23.9,22.6,24.2,24.9,24.2,24.4,2.3,1.9,ND,1.70E-03,ND,1.93E-03
2012/12/19 8:00,23.9,22.6,24.1,24.9,24.1,24.4,2.3,1.9,1.90E-03,1.71E-03,2.21E-03,1.91E-03
2012/12/19 9:00,23.8,22.5,24.1,24.9,24.1,24.3,2.3,1.9,ND,1.68E-03,ND,2.04E-03
2012/12/19 10:00,23.8,22.5,24.1,24.9,24.1,24.3,2.3,1.9,2.43E-03,1.70E-03,ND,1.93E-03
2012/12/19 11:00,23.9,22.6,24.2,25,24.2,24.4,2.3,1.9,ND,1.72E-03,ND,2.06E-03
2012/12/19 12:00,23.9,22.6,24.2,24.9,24.2,24.4,2.3,1.9,3.08E-03,1.69E-03,ND,1.91E-03
2012/12/19 13:00,23.8,22.5,24.1,24.9,24.1,24.3,2.3,1.9,ND,1.69E-03,ND,2.05E-03
2012/12/19 14:00,23.9,22.6,24.1,24.9,24.1,24.4,2.3,1.9,1.92E-03,1.54E-03,3.00E-03,1.90E-03
2012/12/19 15:00,23.9,22.6,24.1,24.9,24.2,24.4,2.3,1.9,ND,1.70E-03,ND,1.92E-03
2012/12/19 16:00,23.9,22.6,24.1,24.9,24.1,24.4,2.3,1.9,ND,1.57E-03,ND,2.03E-03
2012/12/19 17:00,23.7,22.5,24,24.8,24.1,24.3,2.3,1.9,1.73E-03,1.55E-03,2.37E-03,1.90E-03
2012/12/19 18:00,23.7,22.4,24,24.8,24,24.2,2.3,1.9,ND,1.67E-03,2.16E-03,1.90E-03
2012/12/19 19:00,23.7,22.4,24,24.8,24,24.2,2.3,1.9,ND,1.70E-03,ND,2.01E-03
2012/12/19 20:00,23.7,22.4,24,24.8,24.1,24.3,2.3,1.9,1.84E-03,1.67E-03,2.19E-03,1.91E-03
2012/12/19 21:00,23.7,22.4,24,24.8,24.1,24.3,2.3,1.9,ND,1.55E-03,2.06E-03,2.03E-03
2012/12/19 22:00,23.7,22.4,24,24.8,24,24.2,2.3,1.9,1.79E-03,1.67E-03,2.17E-03,1.84E-03
2012/12/19 23:00,23.7,22.4,24,24.7,24,24.2,2.3,1.9,2.02E-03,1.69E-03,2.44E-03,1.89E-03
2012/12/20 0:00,23.7,22.4,24,24.7,24,24.2,2.3,1.9,ND,1.68E-03,3.22E-03,2.01E-03
2012/12/20 1:00,23.6,22.4,23.9,24.7,24,24.2,2.3,1.9,2.43E-03,1.68E-03,�m�c,2.03E-03
2012/12/20 2:00,23.6,22.3,23.9,24.7,24,24.2,2.3,1.9,�m�c,1.69E-03,�m�c,1.89E-03
2012/12/20 3:00,23.6,22.3,23.9,24.7,23.9,24.1,2.3,1.9,2.21E-03,1.53E-03,�m�c,1.90E-03
2012/12/20 4:00,23.5,22.2,23.9,24.6,23.9,24.1,2.3,1.9,�m�c,1.67E-03,�m�c,1.89E-03
2012/12/20 5:00,23.5,22.2,23.9,24.6,23.9,24.1,2.3,1.9,�m�c,1.58E-03,�m�c,2.02E-03
2012/12/20 6:00,23.5,22.2,23.9,24.6,23.9,24.1,2.3,1.9,�m�c,1.55E-03,�m�c,2.04E-03
2012/12/20 7:00,23.5,22.2,23.8,24.6,23.9,24.1,2.3,1.9,1.92E-03,1.51E-03,2.47E-03,1.90E-03
2012/12/20 8:00,23.5,22.2,23.8,24.6,23.8,24,2.3,1.9,2.41E-03,1.66E-03,2.06E-03,1.88E-03
2012/12/20 9:00,23.5,22.2,23.8,24.6,23.8,24,2.3,1.9,�m�c,1.69E-03,2.26E-03,1.88E-03
2012/12/20 10:00,23.5,22.2,23.8,24.6,23.8,24.1,2.3,1.9,�m�c,1.66E-03,1.88E-03,1.87E-03
2012/12/20 11:00,23.5,22.2,23.8,24.6,23.8,24,2.3,1.9,1.69E-03,1.65E-03,2.10E-03,2.01E-03
2012/12/20 12:00,23.4,22.1,23.7,24.5,23.8,24,2.3,1.9,�m�c,1.66E-03,2.57E-03,1.99E-03
2012/12/20 13:00,23.4,22.1,23.8,24.5,23.8,24,2.3,1.8,2.08E-03,1.40E-03,�m�c,2.00E-03
2012/12/20 14:00,23.4,22.2,23.7,24.5,23.8,24,2.3,1.8,1.55E-03,1.53E-03,�m�c,1.99E-03
2012/12/20 15:00,23.5,22.2,23.8,24.6,23.8,24,2.3,1.8,1.82E-03,1.64E-03,�m�c,1.99E-03
2012/12/20 16:00,23.6,22.3,23.9,24.6,23.9,24.1,2.5,2,1.70E-03,1.63E-03,2.16E-03,1.98E-03
2012/12/20 17:00,23.5,22.3,23.8,24.6,23.8,24.1,2.5,2,2.78E-03,1.64E-03,3.45E-03,1.96E-03
2012/12/20 18:00,23.6,22.3,23.9,24.7,23.9,24.1,2.5,2,1.74E-03,1.67E-03,2.10E-03,1.85E-03
2012/12/20 19:00,23.5,22.3,23.8,24.6,23.8,24.1,2.5,2,�m�c,1.66E-03,�m�c,1.86E-03
2012/12/20 20:00,23.5,22.2,23.8,24.6,23.8,24,2.5,2,1.72E-03,1.66E-03,2.20E-03,1.85E-03
2012/12/20 21:00,23.5,22.2,23.8,24.6,23.8,24.1,2.5,2,�m�c,1.66E-03,�m�c,1.87E-03
2012/12/20 22:00,23.5,22.3,23.8,24.6,23.9,24.1,2.5,2,�m�c,1.66E-03,�m�c,1.87E-03
2012/12/20 23:00,23.5,22.2,23.8,24.6,23.8,24,2.5,2,2.41E-03,1.64E-03,2.47E-03,1.84E-03
2012/12/21 0:00,23.5,22.2,23.8,24.6,23.8,24,2.5,2,�m�c,1.64E-03,3.18E-03,1.94E-03
2012/12/21 1:00,23.5,22.2,23.8,24.6,23.8,24.1,2.5,2,�m�c,1.64E-03,2.84E-03,1.96E-03
2012/12/21 2:00,23.5,22.2,23.8,24.6,23.8,24.1,2.5,2,�m�c,1.65E-03,2.64E-03,1.84E-03
2012/12/21 3:00,23.4,22.1,23.7,24.5,23.8,24,2.5,2,�m�c,1.53E-03,�m�c,1.98E-03
2012/12/21 4:00,23.4,22.1,23.7,24.5,23.8,24,2.5,2,�m�c,1.70E-03,�m�c,1.85E-03
2012/12/21 5:00,23.4,22.1,23.7,24.5,23.8,24,2.5,2,�m�c,1.63E-03,�m�c,1.86E-03
2012/12/21 6:00,23.3,22.1,23.7,24.5,23.7,24,2.5,2,�m�c,1.63E-03,�m�c,1.99E-03
2012/12/21 7:00,23.4,22.1,23.7,24.5,23.8,24,2.5,2,1.71E-03,1.62E-03,1.93E-03,1.84E-03
2012/12/21 8:00,23.4,22.1,23.7,24.5,23.8,24,2.5,2,�m�c,1.65E-03,�m�c,1.98E-03
2012/12/21 9:00,23.3,22.1,23.7,24.5,23.7,23.9,2.5,2,1.66E-03,1.63E-03,2.58E-03,1.82E-03
2012/12/21 10:00,23.3,22,23.7,24.5,23.7,23.9,2.5,1.9,�m�c,1.64E-03,2.94E-03,1.94E-03
2012/12/21 11:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,2.42E-03,1.61E-03,2.22E-03,1.84E-03
2012/12/21 12:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,1.81E-03,1.61E-03,�m�c,1.83E-03
2012/12/21 13:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,2.25E-03,1.59E-03,�m�c,1.94E-03
2012/12/21 14:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,�m�c,1.63E-03,2.38E-03,1.93E-03
2012/12/21 15:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,�m�c,1.62E-03,�m�c,1.95E-03
2012/12/21 16:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,�m�c,1.59E-03,2.02E-03,1.95E-03
2012/12/21 17:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,1.80E-03,1.61E-03,�m�c,1.95E-03
2012/12/21 18:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,1.76E-03,1.61E-03,2.16E-03,1.80E-03
2012/12/21 19:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,1.49E-03,1.48E-03,2.00E-03,1.81E-03
2012/12/21 20:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,1.85E-03,1.59E-03,3.49E-03,1.80E-03
2012/12/21 21:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,1.62E-03,1.60E-03,�m�c,1.82E-03
2012/12/21 22:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,�m�c,1.62E-03,�m�c,2.03E-03
2012/12/21 23:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,2.16E-03,1.47E-03,�m�c,1.93E-03
2012/12/22 0:00,23.4,22.1,23.7,24.4,23.7,23.9,2.5,2,1.82E-03,1.59E-03,2.05E-03,1.86E-03
2012/12/22 1:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,�m�c,1.61E-03,2.49E-03,1.93E-03
2012/12/22 2:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,�m�c,1.60E-03,�m�c,1.82E-03
2012/12/22 3:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,2,1.95E-03,1.59E-03,2.57E-03,1.80E-03
2012/12/22 4:00,23.4,22.1,23.7,24.5,23.7,23.9,2.5,2,�m�c,1.60E-03,�m�c,1.82E-03
2012/12/22 5:00,23.3,22,23.7,24.4,23.7,23.9,2.5,2,2.36E-03,1.44E-03,2.89E-03,1.91E-03
2012/12/22 6:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,2,�m�c,1.59E-03,�m�c,1.92E-03
2012/12/22 7:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,1.9,2.53E-03,1.56E-03,2.28E-03,1.78E-03
2012/12/22 8:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,�m�c,1.58E-03,�m�c,1.91E-03
2012/12/22 9:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,2.13E-03,1.57E-03,�m�c,1.87E-03
2012/12/22 10:00,23.3,22,23.6,24.4,23.7,23.8,2.5,1.9,1.86E-03,1.58E-03,�m�c,1.90E-03
2012/12/22 11:00,23.3,22,23.6,24.4,23.7,23.8,2.5,1.9,1.63E-03,1.43E-03,2.04E-03,1.78E-03
2012/12/22 12:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,1.9,3.02E-03,1.56E-03,�m�c,1.91E-03
2012/12/22 13:00,23.3,22,23.6,24.4,23.7,23.9,2.5,1.9,1.94E-03,1.57E-03,2.16E-03,1.90E-03
2012/12/22 14:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,2,1.93E-03,1.56E-03,�m�c,1.95E-03
2012/12/22 15:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,2.64E-03,1.43E-03,�m�c,1.92E-03
2012/12/22 16:00,23.3,22.1,23.7,24.4,23.6,23.8,2.5,1.9,�m�c,1.58E-03,�m�c,1.89E-03
2012/12/22 17:00,23.3,22.1,23.7,24.4,23.7,23.9,2.5,1.9,�m�c,1.59E-03,2.41E-03,1.88E-03
2012/12/22 18:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,2.48E-03,1.55E-03,2.04E-03,1.75E-03
2012/12/22 19:00,23.3,22,23.6,24.4,23.6,23.9,2.5,1.9,�m�c,1.57E-03,�m�c,1.78E-03
2012/12/22 20:00,23.2,21.9,23.5,24.3,23.5,23.8,2.5,1.9,�m�c,1.57E-03,�m�c,1.78E-03
2012/12/22 21:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,2.32E-03,1.60E-03,2.00E-03,1.77E-03
2012/12/22 22:00,23.2,21.9,23.5,24.3,23.5,23.8,2.5,1.9,ND,1.58E-03,2.09E-03,1.76E-03
2012/12/22 23:00,23.3,22,23.6,24.3,23.6,23.8,2.5,1.9,1.71E-03,1.56E-03,�m�c,1.77E-03
2012/12/23 0:00,23.3,22,23.5,24.3,23.5,23.8,2.5,1.9,�m�c,1.58E-03,1.91E-03,1.83E-03
2012/12/23 1:00,23.3,22,23.6,24.4,23.6,23.8,2.5,1.9,ND,1.56E-03,ND,1.89E-03
2012/12/23 2:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,1.67E-03,1.55E-03,ND,1.77E-03
2012/12/23 3:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,1.98E-03,1.53E-03,ND,1.89E-03
2012/12/23 4:00,23.3,22,23.5,24.3,23.5,23.8,2.5,1.9,1.59E-03,1.55E-03,ND,1.87E-03
2012/12/23 5:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,ND,1.56E-03,ND,1.87E-03
2012/12/23 6:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,2.21E-03,1.55E-03,ND,1.88E-03
2012/12/23 7:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,1.56E-03,1.54E-03,2.42E-03,1.87E-03
2012/12/23 8:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,2.86E-03,1.53E-03,ND,1.74E-03
2012/12/23 9:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,1.80E-03,1.42E-03,1.91E-03,1.74E-03
2012/12/23 10:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,ND,1.57E-03,2.77E-03,1.84E-03
2012/12/23 11:00,23.1,21.8,23.4,24.2,23.4,23.7,2.5,1.9,1.76E-03,1.55E-03,2.15E-03,1.73E-03
2012/12/23 12:00,23.1,21.9,23.4,24.2,23.5,23.7,2.5,1.9,2.30E-03,1.53E-03,ND,1.76E-03
2012/12/23 13:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,2.01E-03,1.40E-03,ND,1.74E-03
2012/12/23 14:00,23.2,21.9,23.5,24.2,23.5,23.7,2.5,1.9,ND,1.54E-03,ND,1.85E-03
2012/12/23 15:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,1.76E-03,1.53E-03,ND,1.75E-03
2012/12/23 16:00,23.2,21.9,23.5,24.2,23.5,23.7,2.5,1.9,1.86E-03,1.52E-03,ND,1.86E-03
2012/12/23 17:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,ND,1.54E-03,ND,1.76E-03
2012/12/23 18:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,ND,1.54E-03,ND,1.74E-03
2012/12/23 19:00,23.3,22,23.5,24.3,23.5,23.7,2.5,1.9,1.80E-03,1.52E-03,ND,1.83E-03
2012/12/23 20:00,23.3,22,23.5,24.3,23.5,23.7,2.5,1.9,1.76E-03,1.53E-03,ND,1.72E-03
2012/12/23 21:00,23.2,21.9,23.5,24.3,23.5,23.7,2.5,1.9,2.57E-03,1.51E-03,ND,1.73E-03
2012/12/23 22:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,2.27E-03,1.50E-03,2.33E-03,1.71E-03
2012/12/23 23:00,23.3,22,23.5,24.3,23.5,23.7,2.5,1.9,ND,1.55E-03,ND,1.84E-03
2012/12/24 0:00,23.2,21.9,23.5,24.2,23.5,23.7,2.5,1.9,ND,1.54E-03,ND,1.83E-03
2012/12/24 1:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,1.71E-03,1.52E-03,3.34E-03,1.80E-03
2012/12/24 2:00,23.1,21.9,23.5,24.2,23.5,23.7,2.5,1.9,�m�c,1.53E-03,2.91E-03,1.80E-03
2012/12/24 3:00,23.1,21.9,23.4,24.2,23.4,23.7,2.5,1.9,1.59E-03,1.53E-03,2.15E-03,1.83E-03
2012/12/24 4:00,23.1,21.8,23.4,24.2,23.4,23.7,2.5,1.9,�m�c,1.54E-03,2.68E-03,1.72E-03
2012/12/24 5:00,23.1,21.8,23.4,24.2,23.4,23.6,2.5,1.9,2.23E-03,1.52E-03,2.22E-03,1.81E-03
2012/12/24 6:00,23,21.7,23.3,24.1,23.3,23.5,2.5,1.9,�m�c,1.53E-03,�m�c,1.72E-03
